,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of building inlet nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),note
2019/2/17 23:00,-2280,-2088,1,22.5,,23.4,,,23.1,2.47,,20.1,28.6,11.3,21.1,21.1,21.2,23.6,20.9,-5,20.6,,19.3,20.4,,20.2,,,21.1,21.1,,15.7,15.7,16,3.07,17.1,0.07,0.07,10.58,-,-,495,0.5,14.23,1.84,,0.01,,9.66E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/2/18 5:00,-2280,-2088,1,22.5,,23.5,,,23.1,2.33,,20.1,28.6,11.2,21.1,21.1,21.2,23.6,20.9,-5,20.7,,19.4,20.4,,20.2,,,21,21.1,,15.7,15.7,16,3.05,17.2,0.06,0.06,10.58,-,-,495,0.5,15.49,1.84,,0.01,,9.60E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/2/18 11:00,-2280,-2088,1,22.5,,23.5,,,23.1,2.13,,20.1,28.5,11.3,21,21,21.1,23.5,20.9,-5,20.6,,19.3,20.3,,20.2,,,21,21,,15.7,15.7,15.9,3.04,17.3,0.07,0.07,10.58,-,-,495,0.5,14.14,1.84,,0.01,,9.60E-06,3.70E+01,1.07E-02,-,2,0,0,-,,,,,,,,
2019/2/18 17:00,-2279,-2087,1,22.5,,23.5,,,23.1,2.05,,20.1,28.5,11.3,21.1,21.2,21.1,23.5,20.9,-5,20.6,,19.3,20.3,,20.2,,,21,21,,15.8,15.6,15.9,3.04,17.4,0.08,0.08,10.58,-,-,495,0.5,13.84,1.83,,0.01,,1.04E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/2/18 23:00,-2279,-2088,1,22.5,,23.5,,,23,1.88,,20,28.5,11.2,21.1,21.1,21.1,23.5,20.9,-5,20.6,,19.3,20.3,,20.2,,,21,21,,15.7,15.6,15.9,3.03,17.4,0.08,0.08,10.58,-,-,495,0.5,13.28,1.84,,0.01,,1.04E-05,3.70E+01,5.38E-03,1.72E-07,2,0,0,-,,,,,,,,
2019/2/19 5:00,-2278,-2088,1,22.5,,23.4,,,23,2.09,,20.1,28.5,11.2,21.1,21.1,21.1,23.5,20.9,-5.1,20.6,,19.3,20.3,,20.1,,,21,21,,15.7,15.6,15.9,3.01,17.5,0.08,0.08,10.58,-,-,495,0.5,14.5,1.84,,0.01,,9.67E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/2/19 11:00,-2278,-2088,1,22.6,,23.4,,,23.1,2.49,,20,28.5,11.2,21,21,21.1,23.5,20.9,-5.1,20.6,,19.2,20.3,,20.1,,,21,21.1,,15.7,15.6,15.9,3,17.5,0.09,0.08,10.58,-,-,495,0.5,14.78,1.84,,0.01,,2.15E-05,3.10E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/2/19 17:00,-2280,-2087,1,22.6,,23.4,,,23,3.1,,20,28.5,11.2,21,21,21.1,23.5,21,-5.4,20.6,,19.2,20.3,,20.1,,,21,21,,15.7,15.6,15.9,3,17.8,0.08,0.09,10.58,-,-,495,0.5,13.58,1.83,,0.01,,9.70E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/2/19 23:00,-2278,-2086,1,22.6,,23.3,,,23,3.83,,20.1,28.5,11.2,21,21.1,21.1,23.5,21,-5.3,20.6,,19.3,20.3,,20.2,,,21,21,,15.8,15.6,15.9,2.99,18,0.08,0.09,10.58,-,-,495,0.5,14.78,1.84,,0.01,,8.81E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/2/20 5:00,-2279,-2087,1,22.6,,23.3,,,23,3.82,,20,28.5,11.3,21,21,21.1,23.5,21,-5.2,20.7,,19.3,20.3,,20.2,,,21,21,,15.8,15.6,15.9,2.98,18,0.08,0.08,10.58,-,-,495,0.5,13.77,1.84,,0.01,,9.61E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/2/20 11:00,-2278,-2087,2,22.6,,23.3,,,23,3.5,,20.1,28.5,11.3,21.1,21.1,21.1,23.5,21,-5.2,20.6,,19.2,20.3,,20.2,,,21,21,,15.8,15.6,15.9,5.04,-,0.08,-,10.58,-,-,495,0.5,14.34,1.84,,0.01,,3.57E-05,3.20E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/2/20 17:00,-2279,-2086,2,22.6,,23.6,,,23,3.45,,20,28.5,11.3,21,21.1,21.1,23.6,21.1,-5.2,20.7,,19.3,20.3,,20.2,,,21,21,,15.8,15.6,15.9,5.05,-,0.08,0.04,10.58,-,-,495,0.5,14.31,1.84,,0.01,,9.89E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/2/20 23:00,-2278,-2087,2,22.6,,23.5,,,23,3.38,,20,28.5,11.3,21,21,21.1,23.5,21.1,-5.1,20.6,,19.3,20.3,,20.2,,,21,21,,15.8,15.6,15.8,5.06,-,0.08,0.04,10.58,-,-,495,0.5,14.06,1.84,,0.01,,3.15E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/2/21 5:00,-2279,-2086,2,22.6,,23.5,,,23,3.36,,20,28.5,11.2,21.1,21.1,21.1,23.6,21.1,-5.1,20.7,,19.3,20.4,,20.2,,,21,21.1,,15.8,15.6,15.9,5.07,-,0.07,0.03,10.58,-,-,495,0.5,14.56,1.84,,0.01,,9.60E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/2/21 11:00,-2279,-2087,2,22.6,,23.3,,,23,3.04,,20,28.5,11.2,21.1,21.1,21.2,23.6,21.1,-5,20.7,,19.3,20.4,,20.2,,,21,21.1,,15.7,15.5,15.8,5.08,-,0.08,0.08,10.58,-,-,495,0.5,14.27,1.84,,0.01,,7.15E-05,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/2/21 17:00,-2280,-2086,2,22.6,,23.5,,,23,2.98,,20.1,28.5,11.2,21.1,21.1,21.2,23.6,21.1,-5,20.7,,19.3,20.4,,20.2,,,21,21.1,,15.7,15.6,15.8,5.08,-,0.08,0.08,10.58,-,-,495,0.5,13.79,1.83,,0.01,,9.82E-06,3.70E+01,1.88E-02,ND,2,0,0,-,,,,,,,,
2019/2/21 23:00,-2279,-2086,2,22.6,,23.5,,,23,2.77,,20,28.5,11.2,21.1,21.1,21.1,23.5,21.1,-4.9,20.7,,19.3,20.3,,20.2,,,21,21.1,,15.7,15.6,15.8,5.09,-,0.07,0.08,10.58,-,-,495,0.5,13.34,1.84,,0.01,,8.07E-05,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/2/22 5:00,-2279,-2087,2,22.6,,23.5,,,23,2.83,,20.1,28.5,11.2,21.1,21.1,21.2,23.6,21.1,-4.9,20.7,,19.3,20.4,,20.2,,,21,21,,15.7,15.6,15.8,5.09,-,0.07,0.07,10.58,-,-,495,0.5,14.24,1.84,,0.01,,9.48E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/2/22 11:00,-2279,-2087,2,22.6,,23.6,,,23.1,2.9,,20.1,28.5,11.2,21.1,21.1,21.2,23.6,21.1,-5,20.7,,19.4,20.4,,20.2,,,21.1,21.1,,15.7,15.5,15.8,5.1,-,0.07,0.07,10.58,-,-,495,0.5,14.28,1.84,,0.01,,1.01E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/2/22 17:00,-2279,-2087,2,22.6,,23.5,,,23.1,3.19,,20.1,28.5,11.3,21.1,21.1,21.2,23.6,21.1,-5,20.7,,19.3,20.4,,20.2,,,21,21.1,,15.7,15.6,15.8,5.1,-,0.08,0.08,10.58,-,-,495,0.5,13.12,1.83,,0.01,,1.01E-05,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/2/22 23:00,-2278,-2087,2,22.6,,23.5,,,23.1,3.39,,20.1,28.5,11.2,21.1,21.4,21.2,23.6,21.1,-4.9,20.7,,19.4,20.4,,20.2,,,21,21.1,,15.7,15.5,15.8,5.1,-,0.07,0.07,10.58,-,-,495,0.5,15.05,1.84,,0.01,,9.86E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/2/23 5:00,-2278,-2088,2,22.7,,23.5,,,23.1,3.63,,20.1,28.5,11.2,21.1,21.1,21.2,23.6,21.2,-4.9,20.7,,19.4,20.4,,20.2,,,21,21.1,,15.8,15.5,15.8,5.11,-,0.06,0.06,10.58,-,-,495,0.5,15,1.84,,0.01,,9.86E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/2/23 11:00,-2278,-2087,2,22.7,,23.5,,,23.1,3.55,,20.1,28.5,11.2,21.1,21.1,21.2,23.6,21.1,-4.8,20.7,,19.4,20.4,,20.2,,,21.1,21.1,,15.7,15.5,15.8,3.09,-,0.06,0.07,10.58,-,-,495,0.5,14.59,1.84,,0.01,,2.52E-04,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/2/23 17:00,-2279,-2087,2,22.7,,23.5,,,23.1,3.31,,20.1,28.5,11.2,21.1,21.2,21.2,23.7,21.1,-4.8,20.7,,19.4,20.4,,20.3,,,21,21.1,,15.8,15.5,15.8,5.55,-,0.07,0.07,10.58,-,-,495,0.5,13.75,1.83,,0.01,,1.03E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/2/23 23:00,-2279,-2087,2,22.7,,23.6,,,23.1,2.82,,20.1,28.5,11.2,21.1,21.1,21.2,23.6,21.1,-4.8,20.7,,19.4,20.4,,20.3,,,21,21.1,,15.8,15.5,15.8,5.55,-,0.06,0.07,10.58,-,-,495,0.5,14.13,1.84,,0.01,,2.10E-04,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/2/24 5:00,-2280,-2088,2,22.7,,23.3,,,23.1,2.56,,20.1,28.5,11.2,21.2,21.1,21.2,23.6,21.1,-4.8,20.7,,19.4,20.4,,20.2,,,21.1,21.1,,15.8,15.5,15.8,5.55,-,0.05,0.06,10.58,-,-,495,0.5,14.66,1.84,,0.01,,9.56E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/2/24 11:00,-2279,-2087,1,22.7,,23.5,,,23.1,2.6,,20.1,28.5,11.1,21.1,21.1,21.2,23.6,21.1,-4.9,20.7,,19.4,20.3,,20.2,,,21.1,21.1,,15.7,15.5,15.8,5.55,-,0.06,0.07,10.58,-,-,495,0.5,14.32,1.84,,0.01,,9.56E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/2/24 17:00,-2280,-2087,1,22.7,,23.5,,,23.1,3.09,,20.1,28.4,11.1,21.1,21.1,21.2,23.6,21.1,-4.9,20.7,,19.4,20.3,,20.2,,,21.1,21.1,,15.7,15.5,15.8,5.55,-,0.08,0.08,10.58,-,-,495,0.5,13.59,1.83,,0.01,,1.04E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/2/24 23:00,-2279,-2086,1,22.8,,23.3,,,23.1,3.19,,20.2,28.4,11.1,21.1,21.1,21.2,23.6,21.1,-5,20.7,,19.4,20.3,,20.2,,,21.1,21.1,,15.7,15.5,15.8,5.55,-,0.07,0.08,10.58,-,-,495,0.5,13.99,1.84,,0.01,,1.04E-05,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/2/25 5:00,-2280,-2087,1,22.7,,23.4,,,23.1,3.44,,20.1,28.4,11.2,21.1,21.1,21.2,23.6,21.1,-5,20.6,,19.4,20.3,,20.1,,,21.1,21.1,,15.7,15.5,15.8,5.55,-,0.07,0.08,10.58,-,-,495,0.5,13.99,1.83,,0.01,,9.57E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/2/25 11:00,-2279,-2086,1,22.7,,23.5,,,23.1,3.66,,20.1,28.4,11.2,21.1,21.1,21.2,23.7,21.1,-5.1,20.7,,19.4,20.4,,20.2,,,21,21.1,,15.7,15.5,15.8,5.55,-,0.07,0.08,10.58,-,-,495,0.5,13.92,1.83,,0.01,,9.57E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/2/25 17:00,-2278,-2087,1,22.8,,23.3,,,23.1,3.79,,20.1,28.4,11.2,21.1,21.1,21.2,23.7,21.1,-5.3,20.7,,19.4,20.3,,20.2,,,21.1,21.1,,15.7,15.5,15.8,5.55,-,0.09,0.08,10.58,-,-,495,0.5,14.98,1.83,,0.01,,1.01E-05,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/2/25 23:00,-2279,-2086,2,22.8,,23.3,,,23.1,3.6,,20.2,28.5,11.3,21.2,21.2,21.3,23.7,21.1,-5.3,20.7,,19.4,20.4,,20.2,,,21.1,21.1,,15.8,15.5,15.8,5.55,-,0.09,0.08,10.58,-,-,495,0.5,13.85,1.83,,0.01,,1.01E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/2/26 5:00,-2279,-2086,2,22.8,,23.2,,,23.1,3.4,,20.2,28.5,11.3,21.2,21.2,21.3,23.8,21.2,-5.3,20.8,,19.4,20.4,,20.3,,,21.1,21.1,,15.7,15.5,15.8,5.55,-,0.09,0.08,10.58,-,-,495,0.5,13.54,1.83,,0.01,,9.59E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/2/26 11:00,-2279,-2087,2,22.8,,23.5,,,23.2,3.25,,20.2,28.5,11.3,21.1,21.2,21.3,23.7,21.1,-5.5,20.7,,19.3,20.3,,20.2,,,21.1,21.2,,15.7,15.5,15.8,5.55,-,0.09,0.08,10.58,-,-,495,0.5,13.08,1.83,,0.01,,1.61E-04,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/2/26 17:00,-2280,-2086,2,22.8,,23.3,,,23.1,3.28,,20.2,28.5,11.4,21.2,21.2,21.3,23.8,21.2,-5.6,20.8,,19.4,20.4,,20.2,,,21.1,21.2,,15.8,15.5,15.8,5.55,-,0.09,0.07,10.58,-,-,495,0.5,14.69,1.83,,0.01,,9.74E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/2/26 23:00,-2279,-2086,2,22.8,,23.5,,,23.1,2.98,,20.2,28.5,11.3,21.2,21.2,21.3,23.8,21.2,-5.6,20.8,,19.4,20.5,,20.3,,,21.1,21.2,,15.8,15.5,15.8,5.55,-,0.08,0.07,10.58,-,-,495,0.5,14.48,1.83,,0.01,,9.74E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/2/27 5:00,-2278,-2087,2,22.8,,23.2,,,23.1,2.74,,20.2,28.5,11.3,21.3,21.3,21.3,23.8,21.2,-5.6,20.8,,19.5,20.5,,20.3,,,21.1,21.2,,15.8,15.5,15.8,5.55,-,0.07,0.06,10.58,-,-,495,0.5,13.87,1.83,,0.01,,1.05E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/2/27 11:00,-2278,-2087,2,22.8,,23.3,,,23.1,2.65,,20.2,28.5,11.3,21.3,21.3,21.3,23.8,21.3,-5.7,20.8,,19.4,20.5,,20.4,,,21.2,21.2,,15.8,15.5,15.8,5.55,-,0.08,0.07,10.58,-,-,495,0.5,14.14,1.83,,0.01,,1.05E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/2/27 17:00,-2279,-2086,2,22.8,,23.3,,,23.1,2.95,,20.2,28.5,11.3,21.3,21.2,21.3,23.8,21.3,-5.7,20.8,,19.4,20.5,,20.3,,,21.1,21.2,,15.8,15.5,15.8,5.55,-,0.08,0.07,10.58,-,-,495,0.5,14.21,1.83,,0.01,,9.79E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/2/27 23:00,-2278,-2087,2,22.8,,23.2,,,23.1,3.08,,20.2,28.5,11.3,21.3,21.3,21.3,23.9,21.2,-5.8,20.8,,19.4,20.5,,20.3,,,21.1,21.2,,15.8,15.5,15.8,5.55,-,0.08,0.07,10.58,-,-,495,0.5,13.92,1.83,,0.01,,9.79E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/2/28 5:00,-2278,-2086,2,22.9,,23.1,,,23.1,3.59,,20.3,28.5,11.3,21.3,21.3,21.3,23.9,21.2,-5.8,20.8,,19.4,20.5,,20.3,,,21.1,21.2,,15.8,15.5,15.8,5.55,-,0.08,0.07,10.58,-,-,495,0.5,14.61,1.83,,0.01,,9.98E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/2/28 11:00,-2278,-2087,2,22.9,,23.1,,,23.1,3.75,,20.3,28.5,11.3,21.3,21.3,21.3,23.9,21.2,-5.9,20.8,,19.4,20.5,,20.3,,,21.2,21.2,,15.8,15.5,15.8,5.55,-,0.08,0.07,10.58,-,-,495,0.5,15.55,1.83,,0.01,,9.98E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/2/28 17:00,-2278,-2088,2,22.9,,23.5,,,23.1,3.95,,20.3,28.5,11.3,21.3,21.3,21.3,23.9,21.3,-5.9,20.9,,19.5,20.5,,20.4,,,21.1,21.2,,15.9,15.5,15.8,5.55,-,0.08,0.07,10.58,-,-,495,0.5,14.92,1.83,,0.01,,9.83E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/2/28 23:00,-2278,-2087,2,22.9,,23.2,,,23.1,3.97,,20.2,28.5,11.3,21.3,21.3,21.3,23.9,21.3,-6,20.8,,19.4,20.5,,20.3,,,21.2,21.2,,15.8,15.5,15.8,5.55,-,0.08,0.07,10.58,-,-,495,0.5,14.08,1.83,,0.01,,9.83E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/3/1 5:00,-2278,-2088,2,22.9,,23.3,,,23.1,3.74,,20.3,28.5,11.3,21.3,21.3,21.3,23.9,21.3,-5.9,20.9,,19.5,20.5,,20.4,,,21.2,21.3,,15.8,15.5,15.8,5.55,-,0.08,0.07,10.4,-,-,495,0.5,14.31,1.83,,0.01,,9.75E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/3/1 11:00,-2278,-2088,2,22.9,,23.3,,,23.1,3.61,,20.1,28.6,11.3,21.3,21.3,21.3,23.9,21.3,-6,20.9,,19.4,20.5,,20.3,,,21.2,21.3,,15.8,15.5,15.8,5.55,-,0.08,0.07,10.4,-,-,495,0.5,12.99,1.83,,0.01,,9.75E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/3/1 17:00,-2279,-2088,2,22.9,,23.3,,,23.1,3.79,,20.2,28.5,11.4,21.3,21.3,21.3,23.9,21.3,-6,20.9,,19.4,20.5,,20.4,,,21.2,21.2,,15.8,15.6,15.8,5.55,-,0.08,0.07,10.4,-,-,495,0.5,14.02,1.83,,0.01,,1.03E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/3/1 23:00,-2278,-2088,2,23,,23.1,,,23.1,3.45,,20.3,28.5,11.4,21.3,21.3,21.4,24,21.3,-6,20.9,,19.5,20.5,,20.4,,,21.2,21.3,,15.8,15.5,15.8,5.55,-,0.08,0.07,10.4,-,-,495,0.5,14.15,1.83,,0.01,,1.05E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/3/2 5:00,-2278,-2088,2,22.9,,23,,,23.1,3.36,,20.3,28.5,11.3,21.3,21.3,21.4,24,21.3,-6,20.9,,19.5,20.5,,20.4,,,21.2,21.3,,15.9,15.6,15.8,5.55,-,0.07,0.06,10.4,-,-,495,0.5,13.97,1.83,,0.01,,9.91E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/3/2 11:00,-2278,-2088,2,22.9,,23.3,,,23.1,3.2,,20.3,28.5,11.3,21.3,21.3,21.4,24,21.3,-6,20.9,,19.5,20.5,,20.4,,,21.3,21.3,,15.8,15.6,15.8,5.55,-,0.08,0.06,10.4,-,-,495,0.5,12.63,1.83,,0.01,,9.91E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/3/2 17:00,-2280,-2087,2,22.9,,23.3,,,23.1,3.25,,20.3,28.5,11.3,21.3,21.3,21.4,24,21.3,-6,20.9,,19.5,20.5,,20.4,,,21.2,21.2,,15.8,15.6,15.8,5.55,-,0.07,0.06,10.4,-,-,495,0.5,15.05,1.83,,0.01,,1.04E-05,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/3/2 23:00,-2278,-2088,2,22.9,,23.4,,,23.1,3.08,,20.3,28.5,11.3,21.4,21.4,21.4,24,21.3,-6,20.9,,19.5,20.5,,20.4,,,21.2,21.3,,15.8,15.5,15.8,5.54,-,0.07,0.06,10.4,-,-,495,0.5,14.13,1.83,,0.01,,1.04E-05,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/3/3 5:00,-2279,-2086,2,22.9,,23.5,,,23.1,3.07,,20.3,28.6,11.3,21.3,21.4,21.4,24,21.3,-6,20.9,,19.5,20.6,,20.4,,,21.2,21.3,,15.8,15.5,15.8,5.54,-,0.06,0.05,10.4,-,-,495,0.5,14.21,1.83,,0.01,,9.72E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/3/3 11:00,-2279,-2087,2,22.9,,23.3,,,23.1,3.13,,20.3,28.6,11.3,21.3,21.4,21.4,24,21.4,-6.1,20.9,,19.5,20.6,,20.4,,,21.3,21.3,,15.8,15.6,15.8,5.55,-,0.06,0.05,10.4,-,-,495,0.5,15.14,1.83,,0.01,,9.72E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/3/3 17:00,-2280,-2087,2,22.9,,23.6,,,23.1,3.19,,20.3,28.5,11.4,21.3,21.4,21.4,24,21.3,-6.1,20.9,,19.5,20.6,,20.4,,,21.2,21.3,,15.8,15.6,15.8,6.48,-,0.06,0.05,10.4,-,-,495,0.5,16.15,1.83,,0.01,,1.04E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/3/3 23:00,-2280,-2087,2,22.9,,23.4,,,23.1,3.06,,20.3,28.6,11.4,21.3,21.4,21.4,24,21.4,-6.1,20.9,,19.5,20.6,,20.4,,,21.3,21.3,,15.8,15.6,15.8,6.48,-,0.06,0.05,10.4,-,-,495,0.5,16.53,1.83,,0.01,,1.04E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/3/4 5:00,-2282,-2088,2,22.9,,23.3,,,23.2,3.23,,20.3,28.6,11.4,21.4,21.4,21.5,24,21.4,-6,21,,19.6,20.6,,20.5,,,21.3,21.3,,15.8,15.6,15.8,6.48,-,0.06,0.04,10.4,-,-,495,0.5,16.66,1.83,,0.01,,1.02E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/3/4 11:00,-2282,-2088,2,22.9,,23.3,,,23.2,3.17,,20.3,28.6,11.4,21.4,21.4,21.4,24,21.4,-6,20.9,,19.6,20.6,,20.4,,,21.3,21.4,,15.8,15.5,15.8,6.48,-,0.06,0.04,10.4,-,-,495,0.5,16.99,1.83,,0.01,,1.02E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/3/4 17:00,-2284,-2088,2,22.9,,23.3,,,23.2,2.93,,20.3,28.6,11.3,21.4,21.4,21.4,24,21.4,-6,20.9,,19.5,20.6,,20.4,,,21.3,21.5,,15.8,15.6,15.9,6.48,-,0.06,0.03,10.4,-,-,495,0.5,17.69,1.83,,0.01,,1.03E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/3/4 23:00,-2287,-2088,1,22.9,,23.1,,,23.3,2.31,,20.3,28.5,11.3,21.4,21.4,21.5,24.1,21.4,-5.9,21,,19.6,20.6,,20.5,,,21.3,21.3,,15.8,15.6,15.9,6.48,-,0.06,0.04,10.4,-,-,495,0.5,16.65,1.83,,0.01,,1.03E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/3/5 5:00,-2289,-2088,1,22.9,,23.1,,,23.3,1.62,,20.3,28.6,11.3,21.3,21.4,21.5,24.1,21.4,-6,21,,19.6,20.6,,20.4,,,21.3,21.3,,15.8,15.6,15.8,6.48,-,0.07,0.05,10.4,-,-,495,0.5,15.5,1.83,,0.01,,1.01E-05,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/3/5 11:00,-2287,-2088,1,22.9,,23.3,,,23.3,1.28,,20.3,28.6,11.3,21.4,21.4,21.5,24.1,21.4,-6.1,21,,19.6,20.6,,20.5,,,21.3,21.3,,15.8,15.5,15.8,6.48,-,-,-,10.4,-,-,495,0.5,-,1.83,,0.01,,-,-,-,ND,2,0,0,-,,,,,,,,
2019/3/5 17:00,-2283,-2087,1,22.9,,23.3,,,23.3,1.63,,20.3,28.6,11.4,21.4,21.4,21.5,24.1,21.4,-5.9,21,,19.6,20.6,,20.4,,,21.3,21.3,,15.8,15.6,15.8,6.48,-,0.12,0.1,10.4,-,-,495,0.5,14.68,1.83,,0.01,,9.47E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/3/5 23:00,-2282,-2088,1,22.9,,23.3,,,23.3,1.49,,20.3,28.6,11.4,21.4,21.4,21.5,24.1,21.4,-6,20.9,,19.5,20.6,,20.4,,,21.3,21.3,,15.8,15.6,15.8,6.48,-,0.12,0.1,10.4,-,-,495,0.5,15.67,1.83,,0.01,,9.47E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/3/6 5:00,-2282,-2088,1,22.9,,23.1,,,23.3,1.73,,20.4,28.6,11.3,21.3,21.4,21.5,24.1,21.5,-6,21,,19.6,20.6,,20.5,,,21.3,21.3,,15.8,15.6,15.9,6.48,-,0.11,0.09,10.4,-,-,495,0.5,15.82,1.83,,0.01,,9.35E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/3/6 11:00,-2282,-2087,1,22.9,,23.3,,,23.3,2.03,,20.3,28.6,11.4,21.3,21.3,21.5,24,21.4,-6,20.9,,19.5,20.6,,20.5,,,21.3,21.4,,15.8,15.6,15.8,6.48,-,0.11,0.09,10.4,-,-,495,0.5,15.78,1.83,,0.01,,9.35E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/3/6 17:00,-2283,-2087,1,22.9,,23.3,,,23.3,2.52,,20.4,28.6,11.4,21.4,21.3,21.5,24.1,21.5,-5.9,21,,19.6,20.6,,20.4,,,21.3,21.4,,15.8,15.6,15.9,6.48,-,0.09,0.07,10.4,-,-,495,0.5,16.73,1.83,,0.01,,9.44E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/3/6 23:00,-2285,-2087,1,22.9,,23.2,,,23.3,2.6,,20.4,28.6,11.5,21.4,21.4,21.5,24.1,21.4,-5.9,21,,19.6,20.6,,20.5,,,21.3,21.3,,15.8,15.6,15.9,6.48,-,0.08,0.06,10.4,-,-,495,0.5,18.16,1.83,,0.01,,9.44E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/3/7 5:00,-2288,-2088,1,22.9,,23.4,,,23.3,2.73,,20.4,28.6,11.5,21.4,21.4,21.5,24.1,21.5,-5.8,21,,19.6,20.7,,20.5,,,21.3,21.3,,15.8,15.6,15.9,6.48,-,0.08,0.06,10.4,-,-,495,0.5,17.77,1.83,,0.01,,1.05E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/3/7 11:00,-2289,-2088,1,22.9,,23.1,,,23.3,2.95,,20.4,28.6,11.5,21.4,21.4,21.5,24.1,21.5,-5.9,21,,19.5,20.6,,20.5,,,21.4,21.4,,15.8,15.6,15.8,6.48,-,-,-,10.4,-,-,495,0.5,-,1.83,,0.01,,-,-,-,ND,2,0,0,-,,,,,,,,
2019/3/7 17:00,-2283,-2088,1,23,,23.5,,,23.3,3.55,,20.4,28.6,11.5,21.4,21.4,21.5,24.1,21.5,-5.9,21,,19.6,20.7,,20.5,,,21.3,21.4,,15.8,15.6,15.9,3.59,34,0.11,0.07,10.4,-,-,495,0.5,17.23,1.83,,0.01,,9.56E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/3/7 23:00,-2284,-2088,1,23,,23.4,,,23.3,2.83,,20.4,28.6,11.4,21.4,21.4,21.5,24.1,21.5,-5.9,21,,19.6,20.7,,20.5,,,21.3,21.4,,15.8,15.6,15.9,3.37,33.7,0.1,0.08,10.4,-,-,495,0.5,16.53,1.83,,0.01,,9.56E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/3/8 5:00,-2282,-2088,1,22.9,,23.5,,,23.4,2.23,,20.5,28.6,11.4,21.4,21.4,21.5,24.1,21.5,-5.9,21,,19.6,20.7,,20.5,,,21.4,21.4,,15.8,15.6,15.9,3.16,32.8,0.11,0.08,10.4,-,-,495,0.5,17.28,1.83,,0.01,,9.86E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/3/8 11:00,-2283,-2088,1,22.9,,23.3,,,23.3,1.62,,20.5,28.6,11.3,21.4,21.5,21.5,24.1,21.5,-6,21,,19.6,20.6,,20.5,,,21.4,21.4,,15.7,15.6,15.9,2.99,31.1,0.12,0.09,10.4,-,-,495,0.5,15.43,1.83,,0.01,,9.86E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/3/8 17:00,-2282,-2088,1,23,,23.4,,,23.3,1.38,,20.4,28.6,11.3,21.4,21.4,21.5,24.1,21.5,-6,21,,19.5,20.6,,20.4,,,21.3,21.3,,15.7,15.6,15.8,2.85,30.1,0.12,0.09,10.4,-,-,495,0.5,15,1.83,,0.01,,1.04E-05,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/3/8 23:00,-2282,-2088,1,22.9,,23.4,,,23.2,1.09,,20.4,28.6,11.3,21.4,21.4,21.5,24.1,21.5,-6,20.9,,19.5,20.6,,20.4,,,21.3,21.3,,15.7,15.6,15.9,2.73,29.2,0.1,0.1,10.4,-,-,495,0.5,14.45,1.83,,0.01,,1.04E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/3/9 5:00,-2282,-2089,1,22.9,,23.3,,,23.1,1.12,,20.4,28.6,11.3,21.3,21.4,21.5,24,21.4,-6,20.9,,19.5,20.6,,20.4,,,21.3,21.3,,15.7,15.6,15.8,2.61,28.7,0.1,0.09,10.4,-,-,495,0.5,15.45,1.83,,0.01,,9.53E-06,3.80E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/3/9 11:00,-2280,-2088,1,22.8,,23.5,,,23,1.5,,20.3,28.6,11.3,21.3,21.3,21.4,24,21.3,-6.2,20.8,,19.4,20.5,,20.3,,,21.3,21.3,,15.7,15.6,15.8,4.8,27.9,0.11,0.09,10.4,-,-,495,0.5,13.88,1.83,,0.01,,9.53E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/3/9 17:00,-2280,-2086,1,22.8,,23.4,,,22.9,1.96,,20.3,28.5,11.4,21.3,21.3,21.4,24,21.3,-6.3,20.8,,19.4,20.5,,20.3,,,21.2,21.2,,15.8,15.6,15.8,4.73,27.4,0.1,0.08,10.4,-,-,495,0.5,16.71,1.83,,0.01,,1.03E-05,3.70E+01,2.15E-02,ND,2,0,0,-,,,,,,,,
2019/3/9 23:00,-2281,-2087,1,22.7,,23.4,,,22.8,1.89,,20.3,28.5,11.4,21.3,21.3,21.3,24,21.3,-6.4,20.8,,19.4,20.5,,20.3,,,21.2,21.1,,15.8,15.6,15.8,4.67,26.9,0.1,0.08,10.4,-,-,495,0.5,16.84,1.83,,0.01,,1.03E-05,3.80E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/3/10 5:00,-2280,-2087,1,22.7,,23.3,,,22.6,1.84,,20.2,28.5,11.4,21.3,21.3,21.3,24,21.3,-6.7,20.8,,19.3,20.5,,20.3,,,21.1,21.2,,15.7,15.5,15.8,4.6,26.5,0.09,0.08,10.4,-,-,495,0.5,16.46,1.83,,0.01,,1.00E-05,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/3/10 11:00,-2282,-2087,0,22.7,,23.5,,,22.5,1.72,,20.2,28.5,11.4,21.2,21.2,21.3,23.9,21.3,-6.6,20.7,,19.3,20.4,,20.2,,,21.1,21.1,,15.7,15.5,15.8,4.55,26.3,0.08,0.06,10.4,-,-,495,0.5,17.58,1.83,,0.01,,1.00E-05,3.70E+01,1.88E-02,ND,2,0,0,-,,,,,,,,
2019/3/10 17:00,-2284,-2087,0,22.7,,23.4,,,22.4,1.76,,20.2,28.5,11.5,21.1,21.2,21.2,23.9,21.2,-6.7,20.7,,19.2,20.4,,20.2,,,21,21.1,,15.8,15.5,15.8,4.5,26.2,0.09,0.06,10.4,-,-,495,0.5,17.5,1.82,,0.01,,1.03E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/3/10 23:00,-2285,-2087,0,22.6,,23.4,,,22.3,1.81,,20.1,28.4,11.5,21.1,21.2,21.2,23.9,21.2,-6.8,20.7,,19.2,20.4,,20.2,,,21,21,,15.8,15.5,15.8,4.45,26.1,0.08,0.06,10.4,-,-,495,0.5,17.85,1.83,,0.01,,1.03E-05,3.80E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/3/11 5:00,-2289,-2087,0,22.6,,23.6,,,22.2,2.54,,20.1,28.4,11.4,21.1,21.1,21.1,23.8,21.1,-6.9,20.6,,19.2,20.3,,20.1,,,21,21,,15.7,15.5,15.8,4.39,26,0.08,0.05,10.4,-,-,495,0.5,18.31,1.83,,0.01,,1.10E-05,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/3/11 11:00,-2292,-2087,2,22.5,,23.4,,,22.1,3.47,,20.1,28.4,11.4,21.1,21.1,21.1,23.8,21.1,-7,20.6,,19.1,20.2,,20.1,,,20.9,21,,15.8,15.5,15.8,4.33,25.7,0.07,0.04,10.4,-,-,495,0.5,19.56,1.83,,0.01,,1.10E-05,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/3/11 17:00,-2295,-2087,2,22.6,,23.8,,,22,3.03,,20,28.4,11.4,21,21.1,21.1,23.8,21.1,-7.2,20.5,,19.1,20.2,,20.1,,,20.9,20.9,,15.8,15.5,15.8,4.28,25.2,0.08,0.05,10.4,-,-,495,0.5,18.66,1.83,,0.01,,1.02E-05,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/3/11 23:00,-2298,-2086,2,22.6,,23.9,,,21.9,2.05,,20,28.4,11.5,21,21.1,21.1,23.8,21.1,-7.2,20.5,,19.2,20.2,,20,,,20.9,20.9,,15.7,15.5,15.8,4.24,25,0.09,0.06,10.4,-,-,495,0.5,17.43,1.83,,0.01,,1.02E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/3/12 5:00,-2299,-2088,1,22.6,,24.3,,,21.8,1.5,,20,28.4,11.5,21,21,21.1,23.8,21.1,-7.4,20.5,,19,20.2,,20,,,20.8,20.9,,15.7,15.5,15.8,4.19,25,0.1,0.06,10.4,-,-,495,0.5,16.43,1.83,,0.01,,1.01E-05,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/3/12 11:00,-2297,-2088,1,22.6,,24.6,,,21.7,1.44,,20,28.3,11.5,21,21,21,23.8,21.1,-7.4,20.5,,19,20.1,,20,,,20.9,20.9,,15.8,15.5,15.8,4.15,24.8,-,-,10.4,-,-,495,0.5,-,1.83,,0.01,,-,-,-,ND,2,0,0,-,,,,,,,,
2019/3/12 17:00,-2295,-2086,1,22.6,,25.1,,,21.5,1.62,,19.9,28.3,11.5,21,21,21,23.8,21,-7.5,20.5,,19,20.1,,20,,,20.8,21,,15.7,15.5,15.8,4.12,24.9,0.11,0.09,10.4,-,-,495,0.5,16.2,1.83,,0.01,,9.56E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/3/12 23:00,-2295,-2086,1,22.5,,25.1,,,21.5,1.39,,19.9,28.3,11.6,21,21,21,23.8,21.1,-7.5,20.5,,19,20.1,,20,,,20.7,20.9,,15.7,15.5,15.8,4.09,24.9,0.12,0.1,10.4,-,-,495,0.5,15.15,1.83,,0.01,,9.56E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/3/13 5:00,-2293,-2086,0,22.5,,25.4,,,21.3,1.71,,20,28.3,11.6,21,21,21,23.7,21,-7.6,20.4,,18.9,20.1,,19.9,,,20.8,20.8,,15.8,15.5,15.8,4.04,24.5,0.11,0.09,10.4,-,-,495,0.5,14.65,1.83,,0.01,,1.03E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/3/13 11:00,-2293,-2086,0,22.5,,25.9,,,21.3,2,,19.9,28.3,11.6,20.9,21,21,23.7,21,-7.7,20.4,,18.9,20,,19.9,,,20.8,20.8,,15.8,15.5,15.8,4,24.5,0.11,0.09,10.4,-,-,495,0.5,16,1.83,,0.01,,1.03E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/3/13 17:00,-2293,-2087,0,22.5,,26.2,,,21.3,2.02,,19.9,28.3,11.6,20.9,21,20.9,23.7,21,-7.6,20.4,,18.9,20.1,,19.9,,,20.7,20.8,,15.7,15.5,15.8,3.97,24.6,0.11,0.09,10.4,-,-,495,0.5,14.79,1.83,,0.01,,1.05E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/3/13 23:00,-2291,-2087,0,22.5,,26.7,,,21.1,1.37,,19.9,28.3,11.6,21,21,21,23.7,21,-7.7,20.4,,18.9,20.1,,19.9,,,20.7,20.8,,15.7,15.5,15.8,3.93,24.5,0.12,0.1,10.4,-,-,495,0.5,14.13,1.83,,0.01,,1.05E-05,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/3/14 5:00,-2289,-2087,0,22.4,,27.2,,,21,1.34,,19.8,28.3,11.5,20.9,20.9,20.9,23.7,21,-7.6,20.4,,18.9,20,,19.9,,,20.7,20.8,,15.7,15.5,15.8,3.87,24.2,0.11,0.1,10.4,-,-,495,0.5,14.33,1.83,,0.01,,9.43E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/3/14 11:00,-2287,-2086,0,22.3,,27.2,,,21,1.26,,19.8,28.2,11.4,20.9,20.9,20.9,23.6,21,-7.7,20.3,,18.8,20,,19.8,,,20.7,20.8,,15.6,15.5,15.8,3.82,23.9,0.11,0.1,10.4,-,-,495,0.5,14.23,1.83,,0.01,,9.43E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/3/14 17:00,-2285,-2086,0,22.2,,27.2,,,20.9,1.13,,19.8,28.2,11.4,20.9,20.9,20.9,23.6,20.9,-7.7,20.3,,18.8,20,,19.8,,,20.7,20.7,,15.6,15.4,15.7,3.78,23.5,0.13,0.12,10.4,-,-,495,0.5,12.33,1.83,,0.01,,9.51E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/3/14 23:00,-2283,-2086,0,22.1,,27.4,,,20.8,1.16,,19.8,28.2,11.4,20.8,20.9,20.9,23.6,20.9,-7.7,20.3,,18.8,20,,19.8,,,20.7,20.7,,15.6,15.4,15.7,3.74,23.4,0.12,0.11,10.4,-,-,495,0.5,12.4,1.83,,0.01,,9.51E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/3/15 5:00,-2281,-2087,0,22.1,,27.5,,,20.8,1.22,,19.7,28.2,11.4,20.9,20.9,20.8,23.6,20.9,-7.8,20.3,,18.8,20,,19.8,,,20.6,20.7,,15.7,15.4,15.7,3.69,23.2,0.1,0.1,10.4,-,-,495,0.5,12.9,1.83,,0.01,,1.01E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/3/15 11:00,-2280,-2086,0,22,,27.6,,,20.7,1.57,,19.7,28.2,11.4,20.8,20.9,20.8,23.5,20.9,-7.8,20.2,,18.7,19.9,,19.7,,,20.6,20.7,,15.6,15.4,15.7,3.64,23.1,0.11,0.1,10.4,-,-,495,0.5,13.2,1.83,,0.01,,1.03E-05,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/3/15 17:00,-2280,-2088,0,22,,27.6,,,20.7,2.16,,19.7,28.2,11.5,20.8,20.9,20.8,23.5,20.9,-7.8,20.2,,18.7,19.9,,19.7,,,20.6,20.7,,15.6,15.4,15.7,3.6,22.9,0.12,0.11,10.4,-,-,495,0.5,13.75,1.83,,0.01,,1.03E-05,3.80E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/3/15 23:00,-2280,-2086,0,22,,27.6,,,20.6,2.53,,19.7,28.1,11.6,20.8,20.8,20.8,23.7,20.9,-7.8,20.2,,18.8,19.9,,19.7,,,20.6,20.7,,15.7,15.4,15.7,3.55,22.7,0.12,0.1,9.06,-,-,458,0.46,14.26,1.83,,0.01,,9.49E-06,3.70E+01,2.69E-03,ND,2,-,0.02,-,,,,,,,,
2019/3/16 5:00,-2279,-2086,0,21.9,,27.6,,,20.6,2.8,,19.7,28.1,11.5,20.8,20.8,20.8,23.6,20.9,-7.9,20.2,,18.8,19.9,,19.7,,,20.6,20.6,,15.6,15.4,15.7,3.5,22.4,0.11,0.09,9.06,-,-,458,0.46,12.32,1.83,,0.01,,9.49E-06,3.70E+01,8.07E-03,ND,2,-,0.02,-,,,,,,,,
2019/3/16 11:00,-2279,-2086,1,21.9,,27.7,,,20.6,2.98,,19.6,28.1,11.5,20.7,20.8,20.8,23.6,20.8,-7.9,20.2,,18.8,19.8,,19.7,,,20.5,20.6,,15.6,15.4,15.7,3.45,21.9,0.11,0.1,9.06,-,-,458,0.46,13.41,1.83,,0.01,,9.88E-06,3.70E+01,1.07E-02,ND,2,-,0.02,-,,,,,,,,
2019/3/16 17:00,-2278,-2087,1,21.9,,27.7,,,20.6,2.91,,19.7,28.1,11.6,20.7,20.8,20.8,23.6,20.8,-7.9,20.2,,18.8,19.8,,19.7,,,20.5,20.6,,15.6,15.4,15.7,3.42,21.5,0.12,0.1,9.06,-,-,458,0.46,13.99,1.83,,0.01,,9.88E-06,3.70E+01,5.38E-03,ND,2,-,0.02,-,,,,,,,,
2019/3/16 23:00,-2278,-2086,1,21.9,,27.4,,,20.6,2.47,,19.6,28.1,11.5,20.7,20.8,20.7,23.6,20.8,-8.1,20.2,,18.8,19.8,,19.7,,,20.6,20.6,,15.6,15.4,15.7,3.38,21.5,0.1,0.09,9.06,-,-,458,0.46,12.79,1.83,,0.01,,1.05E-05,3.70E+01,ND,ND,2,-,0.02,-,,,,,,,,
2019/3/17 5:00,-2278,-2087,1,21.9,,27.4,,,20.6,2.37,,19.6,28.1,11.5,20.7,20.8,20.7,23.6,20.7,-8.5,20.1,,18.7,19.8,,19.6,,,20.5,20.6,,15.6,15.4,15.7,3.32,21.2,0.09,0.07,9.06,-,-,458,0.46,12.66,1.83,,0.01,,1.05E-05,3.80E+01,1.34E-02,ND,2,-,0.02,-,,,,,,,,
2019/3/17 11:00,-2278,-2087,1,21.8,,27.4,,,20.6,2.5,,19.6,28.1,11.5,20.7,20.7,20.7,23.6,20.7,-8.7,20.1,,18.7,19.8,,19.6,,,20.5,20.5,,15.6,15.4,15.7,3.27,20.7,0.1,0.08,9.06,-,-,458,0.46,12.78,1.83,,0.01,,9.84E-06,3.70E+01,1.88E-02,ND,2,-,0.02,-,,,,,,,,
2019/3/17 17:00,-2277,-2087,1,21.7,,27.1,,,20.6,2.74,,19.6,28.1,11.5,20.7,20.7,20.7,23.6,20.7,-8.7,20.1,,18.7,19.8,,19.6,,,20.5,20.5,,15.6,15.4,15.7,3.25,20.1,0.11,0.09,10.42,-,-,498,0.5,12.3,1.83,,0.01,,9.84E-06,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/3/17 23:00,-2277,-2087,1,21.7,,26.9,,,20.6,2.34,,19.6,28.1,11.5,20.7,20.8,20.7,23.6,20.7,-8.8,20.1,,18.7,19.8,,19.6,,,20.5,20.5,,15.6,15.4,15.7,3.22,20,0.11,0.09,10.42,-,-,498,0.5,12.04,1.83,,0.01,,1.03E-05,3.70E+01,1.61E-02,ND,2,-,0,0,,,,,,,,
2019/3/18 5:00,-2277,-2088,1,21.7,,26.6,,,20.6,2.16,,19.6,28.1,11.5,20.7,20.7,20.7,23.6,20.7,-8.9,20.1,,18.7,19.7,,19.6,,,20.5,20.5,,15.5,15.4,15.7,3.18,20,0.09,0.08,10.42,-,-,498,0.5,15.09,1.83,,0.01,,1.03E-05,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/3/18 11:00,-2278,-2087,1,21.6,,26.4,,,20.7,2.19,,19.6,28.1,11.4,20.7,20.7,20.7,23.6,20.7,-8.9,20.1,,18.7,19.7,,19.6,,,20.5,20.5,,15.6,15.4,15.7,3.14,19.6,0.1,0.09,10.42,-,-,498,0.5,13.11,1.83,,0.01,,9.82E-06,3.70E+01,ND,ND,2,-,0,0,,,,,,,,
2019/3/18 17:00,-2277,-2086,1,21.7,,26.2,,,20.7,2.63,,19.6,28.1,11.5,20.6,20.7,20.6,23.5,20.7,-8.8,20,,18.6,19.6,,19.5,,,20.4,20.5,,15.5,15.4,15.7,3.12,19.1,0.09,0.09,10.42,-,-,498,0.5,11.63,1.81,,0.01,,9.82E-06,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/3/18 23:00,-2277,-2087,1,21.6,,25.9,,,20.7,2.86,,19.6,28.1,11.5,20.6,20.6,20.7,23.5,20.7,-9,20.1,,18.6,19.7,,19.6,,,20.4,20.5,,15.6,15.4,15.7,3.1,19.1,0.09,0.09,10.42,-,-,498,0.5,13.95,1.82,,0.01,,9.86E-06,3.80E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/3/19 5:00,-2277,-2087,1,21.6,,25.5,,,20.8,3.14,,19.6,28.1,11.6,20.6,20.7,20.7,23.5,20.7,-9,20.1,,18.5,19.7,,19.6,,,20.4,20.4,,15.6,15.4,15.7,3.08,19,0.09,0.09,10.42,-,-,498,0.5,13.72,1.82,,0.01,,9.86E-06,3.70E+01,1.61E-02,ND,2,-,0,0,,,,,,,,
2019/3/19 11:00,-2277,-2087,1,21.7,,25.4,,,20.8,3.26,,19.5,28.1,11.6,20.6,20.7,20.6,23.4,20.6,-8.9,20,,18.5,19.7,,19.5,,,20.4,20.4,,15.6,15.4,15.7,3.06,19,0.1,0.09,10.42,-,-,498,0.5,14.29,1.82,,0.01,,1.07E-05,3.70E+01,1.88E-02,ND,2,-,0,0,,,,,,,,
2019/3/19 17:00,-2278,-2086,1,21.6,,25.2,,,20.8,3.61,,19.5,28.1,11.6,20.6,20.7,20.6,23.4,20.7,-8.9,20,,18.6,19.7,,19.5,,,20.4,20.4,,15.6,15.4,15.7,3.06,19.1,0.1,0.09,10.42,-,-,498,0.5,13.96,1.81,,0.01,,1.07E-05,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/3/19 23:00,-2277,-2086,1,21.6,,24.7,,,20.8,3.36,,19.5,28.1,11.6,20.6,20.7,20.7,23.4,20.7,-8.9,20.1,,18.5,19.7,,19.6,,,20.4,20.4,,15.6,15.4,15.7,3.05,19.1,0.1,0.09,10.42,-,-,498,0.5,12.76,1.82,,0.01,,9.89E-06,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/3/20 5:00,-2276,-2087,2,21.6,,24.7,,,20.8,3.25,,19.5,28.1,11.6,20.6,20.6,20.7,23.4,20.6,-9,20,,18.6,19.7,,19.5,,,20.4,20.5,,15.6,15.4,15.7,3.03,19.4,0.1,0.09,10.42,-,-,498,0.5,14.18,1.82,,0.01,,9.89E-06,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/3/20 11:00,-2276,-2086,2,21.6,,24.7,,,20.8,3.21,,19.5,28,11.6,20.6,20.7,20.6,23.4,20.6,-9.1,20,,18.4,19.6,,19.5,,,20.4,20.5,,15.6,15.4,15.7,3.01,19.1,0.1,0.09,10.42,-,-,498,0.5,12.72,1.82,,0.01,,9.87E-06,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/3/20 17:00,-2278,-2086,2,21.6,,24.6,,,20.8,3.45,,19.5,28.1,11.6,20.6,20.7,20.6,23.5,20.6,-9.3,20.1,,18.5,19.7,,19.5,,,20.4,20.5,,15.6,15.4,15.7,4.68,19,0.1,0.09,10.42,-,-,498,0.5,14.4,1.81,,0.01,,9.87E-06,3.80E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/3/20 23:00,-2276,-2087,2,21.6,,24.4,,,20.8,3.59,,19.5,28,11.7,20.6,20.7,20.6,23.4,20.6,-9.2,20,,18.5,19.7,,19.5,,,20.4,20.5,,15.6,15.4,15.7,4.67,19.3,0.1,0.09,10.42,-,-,498,0.5,14.14,1.82,,0.01,,1.01E-05,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/3/21 5:00,-2277,-2086,2,21.6,,24.1,,,21,4.03,,19.5,28,11.7,20.6,20.7,20.6,23.4,20.6,-9,20,,18.5,19.7,,19.6,,,20.4,20.5,,15.6,15.4,15.7,4.67,19.3,0.09,0.08,10.42,-,-,498,0.5,13.33,1.82,,0.01,,1.01E-05,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/3/21 11:00,-2278,-2086,2,21.6,,23.9,,,21,4.58,,19.6,28,11.7,20.6,20.7,20.6,23.4,20.6,-9,20,,18.5,19.7,,19.5,,,20.4,20.5,,15.7,15.4,15.7,4.66,19.5,0.09,0.08,10.42,-,-,498,0.5,14.26,1.82,,0.01,,1.06E-05,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/3/21 17:00,-2277,-2086,3,21.7,,24.5,,,21.1,5.15,,19.5,28.1,11.7,20.6,20.7,20.6,23.4,20.6,-9,20,,18.5,19.7,,19.5,,,20.4,20.5,,15.7,15.4,15.7,4.67,19.9,0.06,0.05,10.42,-,-,498,0.5,17.57,1.82,,0.01,,1.06E-05,3.70E+01,2.42E-02,ND,2,-,0,0,,,,,,,,
2019/3/21 23:00,-2278,-2086,3,21.7,,24.4,,,21.1,4.63,,19.6,28,11.8,20.7,20.7,20.7,23.5,20.6,-9,20,,18.5,19.7,,19.5,,,20.4,20.5,,15.7,15.4,15.7,4.68,20.4,0.06,0.05,10.42,-,-,498,0.5,16.85,1.82,,0.01,,1.10E-05,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/3/22 5:00,-2279,-2085,3,21.7,,23.9,,,21.3,4.3,,19.6,28.1,11.8,20.7,20.8,20.7,23.5,20.6,-8.9,20.1,,18.5,19.7,,19.6,,,20.4,20.5,,15.7,15.4,15.7,4.68,20.5,0.06,0.05,10.42,-,-,498,0.5,16.47,1.82,,0.01,,1.10E-05,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/3/22 11:00,-2279,-2085,3,21.8,,24,,,21.1,3.82,,19.6,28.1,11.8,20.7,20.7,20.7,23.5,20.5,-9,20.1,,18.5,19.7,,19.6,,,20.5,20.5,,15.7,15.4,15.7,4.68,20.8,0.07,0.06,10.42,-,-,498,0.5,15.39,1.82,,0.01,,1.03E-05,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/3/22 17:00,-2280,-2086,3,21.9,,23.7,,,20.9,3.15,,19.6,28.1,11.8,20.7,20.8,20.7,23.5,20.7,-8.9,20.2,,18.6,19.8,,19.7,,,20.4,20.5,,15.6,15.4,15.7,4.67,21.1,0.07,0.06,10.42,-,-,498,0.5,16.2,1.82,,0.01,,1.03E-05,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/3/22 23:00,-2279,-2084,2,21.9,,24,,,20.7,2.49,,19.6,28,11.8,20.7,20.8,20.8,23.6,20.7,-8.9,20.2,,18.7,19.8,,19.7,,,20.5,20.5,,15.7,15.4,15.7,4.63,21,0.07,0.06,10.42,-,-,498,0.5,16.1,1.82,,0.01,,1.01E-05,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/3/23 5:00,-2280,-2085,1,21.9,,23.5,,,20.6,2.08,,19.7,28.1,11.8,20.7,20.8,20.8,23.5,20.7,-9,20.2,,18.6,19.8,,19.7,,,20.6,20.6,,15.7,15.4,15.7,4.59,20.7,0.07,0.06,10.42,-,-,498,0.5,16.06,1.82,,0.01,,1.01E-05,3.70E+01,ND,ND,2,-,0,0,,,,,,,,
2019/3/23 11:00,-2280,-2086,1,22,,23.7,,,20.8,1.89,,19.6,28.1,11.8,20.7,20.8,20.8,23.6,20.7,-8.9,20.2,,18.7,19.8,,19.7,,,20.6,20.6,,15.7,15.4,15.7,4.55,20.5,0.07,0.06,10.42,-,-,498,0.5,16.26,1.82,,0.01,,1.02E-05,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/3/23 17:00,-2283,-2086,1,22.1,,23.7,,,21,1.98,,19.7,28.1,11.8,20.7,20.8,20.8,23.6,20.7,-8.9,20.2,,18.7,19.8,,19.6,,,20.6,20.6,,15.7,15.4,15.7,4.51,19.9,0.07,0.06,10.42,-,-,498,0.5,17.02,1.81,,0.01,,1.02E-05,3.70E+01,1.34E-02,ND,2,-,0,0,,,,,,,,
2019/3/23 23:00,-2283,-2086,1,22.2,,23.7,,,21.2,1.63,,19.7,28.1,11.8,20.8,20.9,20.8,23.6,20.8,-8.9,20.3,,18.7,19.9,,19.7,,,20.7,20.6,,15.6,15.4,15.7,4.48,20,0.07,0.06,10.42,-,-,498,0.5,16.07,1.82,,0.01,,1.08E-05,3.70E+01,1.34E-02,ND,2,-,0,0,,,,,,,,
2019/3/24 5:00,-2285,-2086,1,22.2,,23.7,,,21.3,1.51,,19.7,28.1,11.7,20.8,20.9,20.8,23.7,20.8,-9.3,20.2,,18.7,19.9,,19.7,,,20.6,20.7,,15.7,15.4,15.7,4.43,19.7,0.06,0.05,10.42,-,-,498,0.5,15.51,1.82,,0.01,,1.08E-05,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/3/24 11:00,-2287,-2086,1,22.2,,23.7,,,21.5,1.31,,19.7,28.1,11.7,20.8,20.9,20.9,23.7,20.8,-9,20.3,,18.8,19.9,,19.8,,,20.6,20.7,,15.6,15.4,15.7,4.39,19.1,0.06,0.05,10.42,-,-,498,0.5,15,1.82,,0.01,,1.01E-05,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/3/24 17:00,-2287,-2086,1,22.2,,23.1,,,21.6,1.04,,19.7,28.2,11.7,20.9,20.9,20.9,23.7,20.8,-8.9,20.2,,18.8,19.9,,19.7,,,20.6,20.7,,15.6,15.4,15.7,4.37,18.7,0.08,0.07,10.42,-,-,498,0.5,14.57,1.82,,0.01,,1.01E-05,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/3/24 23:00,-2287,-2086,0,22.3,,22.9,,,21.7,0.72,,19.7,28.1,11.7,20.8,20.9,20.9,23.7,20.8,-8.8,20.3,,18.8,19.9,,19.7,,,20.6,20.7,,15.6,15.4,15.7,4.34,18.6,0.07,0.06,10.42,-,-,498,0.5,14.59,1.82,,0.01,,1.03E-05,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/3/25 5:00,-2287,-2086,0,22.3,,22.5,,,21.9,0.79,,19.7,28.1,11.7,20.8,20.9,20.9,23.7,20.8,-8.8,20.3,,18.8,19.9,,19.8,,,20.7,20.7,,15.6,15.4,15.7,4.3,18.7,0.06,0.05,10.42,-,-,498,0.5,16.45,1.82,,0.01,,1.03E-05,3.70E+01,2.42E-02,ND,2,-,0,0,,,,,,,,
2019/3/25 11:00,-2287,-2087,0,22.4,,22.4,,,21.9,1.04,,19.7,28.1,11.7,20.8,21,20.9,23.7,20.8,-9.3,20.3,,18.7,19.9,,19.7,,,20.7,20.7,,15.7,15.4,15.7,4.28,18.3,0.07,0.07,10.42,-,-,498,0.5,14.08,1.82,,0.01,,1.03E-05,3.70E+01,1.88E-02,ND,2,-,0,0,,,,,,,,
2019/3/25 17:00,-2287,-2086,0,22.4,,23.5,,,22,1.28,,19.8,28.2,11.7,20.9,21,20.9,23.7,20.8,-9.2,20.3,,18.8,19.9,,19.7,,,20.7,20.7,,15.7,15.4,15.7,4.27,18.1,0.09,0.07,10.42,-,-,498,0.5,13.95,1.82,,0.01,,1.03E-05,3.70E+01,1.34E-02,ND,2,-,0,0,,,,,,,,
2019/3/25 23:00,-2287,-2085,0,22.4,,23.5,,,22.1,1.22,,19.8,28.2,11.8,20.9,21.1,20.9,23.7,20.8,-8.9,20.3,,18.8,19.9,,19.8,,,20.7,20.7,,15.7,15.4,15.7,4.26,18.2,0.08,0.07,10.42,-,-,498,0.5,13.2,1.82,,0.01,,1.03E-05,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/3/26 5:00,-2287,-2085,0,22.4,,23.5,,,22.2,1.33,,19.8,28.1,11.8,20.9,21.1,21,23.8,20.9,-9.2,20.3,,18.8,20,,19.8,,,20.7,20.7,,15.7,15.4,15.7,4.25,18.1,0.08,0.07,10.42,-,-,498,0.5,14.66,1.82,,0.01,,1.03E-05,3.70E+01,1.34E-02,ND,2,-,0,0,,,,,,,,
2019/3/26 11:00,-2287,-2085,0,22.4,,23.6,,,22.3,1.72,,19.8,28.2,11.8,20.9,21.1,20.9,23.8,20.8,-9.1,20.3,,18.8,20,,19.8,,,20.7,20.7,,15.7,15.4,15.7,4.24,18.4,0.08,0.06,10.42,-,-,498,0.5,15.95,1.82,,0.01,,1.03E-05,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/3/26 17:00,-2288,-2086,0,22.5,,23.5,,,22.3,2.15,,19.8,28.2,11.9,20.9,21.1,21,23.8,20.9,-9.1,20.4,,18.8,20,,19.8,,,20.7,20.7,,15.7,15.4,15.7,4.24,18.5,0.07,0.06,10.42,-,-,498,0.5,14.62,1.81,,0.01,,1.03E-05,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/3/26 23:00,-2288,-2085,0,22.5,,23.5,,,22.3,1.72,,19.8,28.2,11.9,20.9,21.1,21,23.8,20.9,-9.1,20.4,,18.8,20.1,,19.8,,,20.7,20.8,,15.7,15.4,15.7,4.24,18.7,0.08,0.07,10.42,-,-,498,0.5,14.06,1.82,,0.01,,1.09E-05,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/3/27 5:00,-2288,-2086,0,22.5,,23.3,,,22.3,1.34,,19.8,28.2,11.8,20.9,21.1,21,23.8,20.9,-9.1,20.3,,18.8,20,,19.8,,,20.7,20.8,,15.7,15.4,15.7,4.21,18.9,0.08,0.07,10.42,-,-,498,0.5,14.97,1.82,,0.01,,1.09E-05,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/3/27 11:00,-2289,-2086,0,22.5,,23.2,,,22.3,1.41,,19.9,28.2,11.8,20.9,21.1,21,23.8,20.9,-9.1,20.3,,18.8,20,,19.8,,,20.8,20.8,,15.7,15.4,15.7,4.19,18.7,0.08,0.07,10.42,-,-,498,0.5,14.41,1.82,,0.01,,1.06E-05,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/3/27 17:00,-2289,-2085,0,22.5,,23.3,,,22.3,1.84,,19.8,28.2,11.9,21,21.1,21,23.8,20.9,-9.2,20.4,,18.8,20,,19.8,,,20.8,20.9,,15.7,15.4,15.7,4.19,18.7,0.08,0.07,10.42,-,-,498,0.5,14.13,1.82,,0.01,,1.06E-05,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/3/27 23:00,-2291,-2084,1,22.7,,23.2,,,22.3,2.27,,19.9,28.2,11.9,21,21.1,21,23.9,20.9,-9.2,20.4,,18.9,20,,19.9,,,20.8,20.9,,15.7,15.4,15.7,4.18,18.7,0.07,0.06,10.42,-,-,498,0.5,14.74,1.82,,0.01,,1.07E-05,3.70E+01,ND,ND,2,-,0,0,,,,,,,,
2019/3/28 5:00,-2291,-2084,1,22.6,,23.5,,,22.4,1.95,,19.9,28.3,11.9,21,21.1,21.1,23.9,21,-9.3,20.5,,18.9,20.1,,19.9,,,20.8,20.9,,15.7,15.4,15.7,4.17,19.1,0.07,0.06,10.42,-,-,498,0.5,16.43,1.82,,0.01,,1.07E-05,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/3/28 11:00,-2291,-2084,1,22.6,,23.6,,,22.4,1.69,,19.9,28.3,11.9,21.1,21.2,21.1,23.9,20.9,-9.4,20.4,,18.9,20,,19.9,,,20.8,21,,15.7,15.4,15.7,4.15,19.1,0.08,0.06,10.42,-,-,498,0.5,15.31,1.82,,0.01,,1.04E-05,3.80E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/3/28 17:00,-2291,-2085,1,22.6,,23.3,,,22.5,1.38,,19.9,28.3,11.9,21.1,21.2,21.1,24,21,-9.3,20.5,,19,20.1,,19.9,,,20.8,20.9,,15.7,15.4,15.7,4.14,18.9,0.08,0.07,10.42,-,-,498,0.5,13.55,1.82,,0.01,,1.04E-05,3.70E+01,1.34E-02,ND,2,-,0,0,,,,,,,,
2019/3/28 23:00,-2291,-2085,1,22.6,,23.4,,,22.5,0.85,,19.9,28.3,11.9,21.1,21.2,21.1,24,21,-9.3,20.5,,19,20.1,,19.9,,,20.9,20.9,,15.7,15.4,15.7,4.11,19.1,0.08,0.07,10.42,-,-,498,0.5,14.17,1.82,,0.01,,1.00E-05,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/3/29 5:00,-2291,-2086,1,22.6,,23.5,,,22.6,0.74,,20,28.3,11.9,21.1,21.3,21.1,24,21,-9.4,20.5,,19,20.1,,20,,,20.8,20.9,,15.7,15.4,15.7,4.07,19,0.08,0.07,10.42,-,-,498,0.5,15.86,1.82,,0.01,,1.00E-05,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/3/29 11:00,-2291,-2086,1,22.7,,23.8,,,22.6,0.65,,20,28.3,11.8,21.1,21.2,21.1,24,21.1,-9,20.5,,19,20.1,,19.9,,,20.9,20.9,,15.6,15.4,15.7,4.04,18.5,0.08,0.07,10.42,-,-,498,0.5,14.2,1.82,,0.01,,1.00E-05,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/3/29 17:00,-2291,-2086,0,22.6,,23.8,,,22.4,0.73,,20.1,28.5,11.9,21.2,21.2,21.1,24,21,-9.3,20.5,,19,20.1,,20,,,20.9,21,,15.7,15.4,15.7,4.02,18.2,0.08,0.06,10.42,-,-,498,0.5,15.15,1.81,,0.01,,1.00E-05,3.70E+01,1.88E-02,ND,2,-,0,0,,,,,,,,
2019/3/29 23:00,-2289,-2086,0,22.5,,23.5,,,22.2,0.62,,20.1,28.7,11.9,21.2,21.2,21.1,23.9,21,-7.9,20.5,,19,20.1,,20,,,20.8,20.9,,15.7,15.4,15.7,4,18.2,0.07,0.07,10.42,-,-,498,0.5,13.45,1.82,,0.01,,1.06E-05,3.70E+01,ND,ND,2,-,0,0,,,,,,,,
2019/3/30 5:00,-2289,-2086,0,22.5,,23.6,,,22,0.58,,20.2,28.7,11.9,21.2,21.1,21.1,23.9,21,-8.1,20.5,,19,20.1,,20,,,20.8,20.9,,15.7,15.4,15.7,3.97,18,0.07,0.06,10.42,-,-,498,0.5,15.39,1.82,,0.01,,1.06E-05,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/3/30 11:00,-2289,-2086,-1,22.4,,23.5,,,21.8,0.73,,20.2,28.7,11.9,21.3,21.1,21.1,23.9,21,-8.2,20.5,,19,20.1,,19.9,,,20.8,20.9,,15.7,15.4,15.7,3.95,17.8,0.07,0.06,10.42,-,-,498,0.5,14.8,1.82,,0.01,,1.03E-05,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/3/30 17:00,-2289,-2086,-1,22.3,,23.4,,,21.7,1.35,,20.2,28.8,11.8,21.2,21.1,21,23.9,21,-8.3,20.5,,19,20.1,,19.9,,,20.7,20.9,,15.7,15.4,15.7,3.92,17.8,0.06,0.05,10.42,-,-,498,0.5,16.92,1.82,,0.01,,1.03E-05,3.70E+01,ND,ND,2,-,0,0,,,,,,,,
2019/3/30 23:00,-2290,-2086,-1,22.3,,23.5,,,21.5,1.36,,20.1,28.8,11.8,21.2,21.1,21,23.8,20.9,-8.3,20.5,,18.9,20.1,,19.9,,,20.8,20.8,,15.6,15.4,15.7,3.9,17.4,0.06,0.05,10.42,-,-,498,0.5,13.97,1.82,,0.01,,1.12E-05,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/3/31 5:00,-2291,-2086,-1,22.2,,23.7,,,21.2,1.61,,20.2,28.8,11.8,21.2,21,21,23.8,20.9,-8.3,20.4,,18.9,20.1,,19.9,,,20.7,20.8,,15.6,15.4,15.7,3.88,17.1,0.05,0.04,10.42,-,-,498,0.5,14.86,1.82,,0.01,,1.12E-05,3.70E+01,ND,ND,2,-,0,0,,,,,,,,
2019/3/31 11:00,-2292,-2086,0,22.2,,23.5,,,21,1.57,,20.1,28.8,11.8,21.1,21,21,23.8,20.9,-8.4,20.4,,18.9,20,,19.8,,,20.7,20.8,,15.6,15.4,15.7,3.86,16.9,0.06,0.06,10.42,-,-,498,0.5,14.92,1.82,,0.01,,1.04E-05,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/3/31 17:00,-2291,-2086,0,22.2,,23.8,,,20.9,1.56,,20.1,28.8,11.8,21.1,21,20.9,23.8,20.9,-8.4,20.4,,18.8,20,,19.8,,,20.7,20.8,,15.6,15.4,15.7,3.85,16.7,0.07,0.07,10.42,-,-,498,0.5,15.46,1.82,,0.01,,1.04E-05,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/3/31 23:00,-2290,-2086,0,22.1,,23.9,,,20.9,1.19,,20.1,28.8,11.8,21.1,21,20.9,23.8,20.8,-8.5,20.3,,18.8,20,,19.8,,,20.7,20.8,,15.6,15.4,15.7,3.84,16.8,0.08,0.07,10.42,-,-,498,0.5,13.5,1.82,,0.01,,1.06E-05,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/4/1 5:00,-2290,-2086,0,22.1,,24,,,20.8,1.07,,20.1,28.8,11.8,21.1,20.9,20.9,23.7,20.8,-8.3,20.3,,18.8,20,,19.8,,,20.7,20.8,,15.6,15.4,15.7,3.83,16.8,0.07,0.07,10.42,-,-,498,0.5,14.26,1.82,,0.01,,1.06E-05,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/4/1 11:00,-2289,-2086,0,22,,24,,,20.7,1.04,,20.1,28.9,11.8,21.1,20.9,20.9,23.7,20.8,-8.2,20.3,,18.8,19.9,,19.8,,,20.6,20.8,,15.6,15.4,15.7,3.81,16.6,0.08,0.07,10.42,-,-,498,0.5,13.16,1.82,,0.01,,1.01E-05,3.70E+01,1.88E-02,ND,2,-,0,0,,,,,,,,
2019/4/1 17:00,-2288,-2086,0,22,,24.3,,,20.7,1.13,,20.1,28.9,11.8,21,20.9,20.9,23.7,20.8,-8.1,20.3,,18.8,19.9,,19.8,,,20.6,20.7,,15.6,15.4,15.7,3.8,16.7,0.08,0.07,10.42,-,-,498,0.5,13.89,1.82,,0.01,,1.01E-05,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/4/1 23:00,-2287,-2087,0,22,,24.5,,,20.6,1.14,,20.1,28.8,11.8,21,20.8,20.8,23.6,20.7,-8,20.3,,18.8,19.9,,19.7,,,20.6,20.7,,15.7,15.4,15.7,3.79,16.6,0.09,0.08,10.42,-,-,498,0.5,11.82,1.82,,0.01,,1.01E-05,3.70E+01,1.34E-02,ND,2,-,0,0,,,,,,,,
2019/4/2 5:00,-2286,-2087,0,22,,24.3,,,20.6,1.21,,20.1,28.8,11.8,21,20.8,20.8,23.6,20.7,-7.9,20.3,,18.8,19.9,,19.7,,,20.6,20.7,,15.6,15.4,15.7,3.77,16.8,0.08,0.07,10.42,-,-,498,0.5,11.86,1.82,,0.01,,1.01E-05,3.70E+01,1.61E-02,ND,2,-,0,0,,,,,,,,
2019/4/2 11:00,-2285,-2087,0,21.9,,24.4,,,20.5,1.44,,20.1,28.8,11.7,21,20.8,20.8,23.6,20.7,-7.8,20.2,,18.7,19.9,,19.7,,,20.5,20.7,,15.5,15.4,15.7,3.75,16.4,0.08,0.07,10.42,-,-,498,0.5,12.16,1.82,,0.01,,9.96E-06,3.70E+01,ND,ND,2,-,0,0,,,,,,,,
2019/4/2 17:00,-2282,-2086,0,22,,25,,,20.9,1.51,,20.1,28.9,11.7,21,20.9,20.9,23.7,20.8,-7.6,20.4,,18.9,20,,19.9,,,20.7,20.9,,15.4,15.3,15.7,3.74,16.6,0.08,0.07,10.42,-,-,498,0.5,12.54,1.82,,0.01,,9.96E-06,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/4/2 23:00,-2283,-2087,0,22.1,,24.9,,,21.2,1.38,,20.2,28.8,11.7,21.1,20.9,21,23.7,20.9,-7.2,20.5,,19.1,20.1,,20,,,20.7,20.9,,15.4,15.3,15.6,3.72,16.4,0.07,0.06,10.42,-,-,498,0.5,14.22,1.82,,0.01,,1.01E-05,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/4/3 5:00,-2282,-2088,0,22.2,,25.1,,,21.5,1.34,,20.2,28.9,11.7,21.1,20.9,21.1,23.4,20.9,-4.3,20.6,,19.3,20.2,,20,,,20.8,21,,15.4,15.3,15.6,3.7,16.3,0.06,0.05,10.42,-,-,498,0.5,14.97,1.82,,0.01,,1.01E-05,3.70E+01,1.61E-02,ND,2,-,0,0,,,,,,,,
2019/4/3 11:00,-2281,-2087,0,22.3,,25.2,,,21.9,1.43,,20.3,28.9,11.6,21.2,21,21.1,23.4,21,-3.3,20.7,,19.4,20.3,,20.2,,,20.9,21.1,,15.3,15.2,15.5,3.68,15.9,0.07,0.06,10.42,-,-,498,0.5,12.56,1.82,,0.01,,1.00E-05,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/4/3 17:00,-2282,-2088,0,22.4,,25.2,,,22.3,1.54,,20.4,29,11.6,21.3,21.1,21.3,22.4,21.1,5.4,20.8,,19.9,20.4,,20.3,,,21,21.2,,15.2,15.2,15.5,3.68,15.8,0.08,0.07,10.42,-,-,498,0.5,13.62,1.82,,0.01,,1.00E-05,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/4/3 23:00,-2281,-2088,0,22.5,,25.2,,,22.5,1.44,,20.4,29,11.6,21.3,21.1,21.3,22.5,21.2,5.6,20.8,,20,20.4,,20.4,,,21.1,21.3,,15.3,15.2,15.4,3.67,15.8,0.07,0.06,10.42,-,-,498,0.5,13.26,1.82,,0.01,,1.06E-05,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/4/4 5:00,-2282,-2087,0,22.6,,24.9,,,22.9,1.68,,20.5,29.1,11.6,21.4,21.2,21.5,22.5,21.3,5.9,20.9,,20.1,20.6,,20.4,,,21.1,21.4,,15.3,15.2,15.4,3.65,16,0.07,0.06,10.42,-,-,498,0.5,13.8,1.82,,0.01,,1.06E-05,3.70E+01,1.34E-02,ND,2,-,0,0,,,,,,,,
2019/4/4 11:00,-2281,-2087,0,22.7,,24.9,,,23.1,1.94,,20.6,29.1,11.6,21.4,21.3,21.5,22.6,21.3,6,21,,20.2,20.7,,20.6,,,21.2,21.5,,15.3,15.1,15.4,3.64,15.9,0.08,0.07,10.42,-,-,498,0.5,12.7,1.82,,0.01,,1.18E-05,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/4/4 17:00,-2281,-2086,0,22.8,,24.6,,,23.3,2.18,,20.7,29.1,11.7,21.5,21.3,21.6,22.7,21.4,6.2,21.1,,20.3,20.8,,20.7,,,21.3,21.6,,15.3,15.1,15.4,3.65,16.1,0.09,0.07,10.42,-,-,498,0.5,13.63,1.82,,0.01,,9.98E-06,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/4/4 23:00,-2280,-2087,0,22.9,,24.6,,,23.6,2.39,,20.7,29.2,11.7,21.6,21.4,21.7,22.7,21.5,6.3,21.1,,20.4,20.8,,20.7,,,21.4,21.7,,15.3,15.1,15.3,3.65,16.6,0.09,0.07,10.42,-,-,498,0.5,14.02,1.82,,0.01,,1.01E-05,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/4/5 5:00,-2280,-2086,0,22.9,,24.5,,,23.9,2.57,,20.8,29.2,11.7,21.7,21.5,21.8,22.8,21.6,6.5,21.3,,20.5,20.9,,20.8,,,21.5,21.7,,15.3,15,15.3,3.65,16.7,0.08,0.07,10.42,-,-,498,0.5,13.49,1.82,,0.01,,1.01E-05,3.70E+01,1.34E-02,ND,2,-,0,0,,,,,,,,
2019/4/5 11:00,-2280,-2087,0,23.1,,24.6,,,24.1,3.02,,20.9,29.3,11.7,21.7,21.5,21.9,22.8,21.7,6.7,21.3,,20.5,21,,20.9,,,21.6,21.8,,15.4,15,15.3,3.65,16.9,0.08,0.07,10.42,-,-,498,0.5,13.86,1.82,,0.01,,9.96E-06,3.70E+01,8.07E-03,ND,2,0.34,0,0,,,,,,,,
2019/4/5 17:00,-2281,-2087,1,23.2,,24.6,,,24.3,3.63,,20.9,29.3,11.8,21.8,21.5,21.9,22.9,21.7,7,21.4,,20.6,21.1,,21,,,21.6,21.9,,15.4,15,15.3,3.66,17.2,0.08,0.06,10.42,-,-,498,0.5,13.51,1.82,,0.01,,9.96E-06,3.70E+01,1.34E-02,ND,2,-,0,0,,,,,,,,
2019/4/5 23:00,-2283,-2087,1,23.3,,24.8,,,24.5,3.06,,21,29.4,11.8,21.9,21.7,22,22.9,21.8,7.1,21.5,,20.7,21.1,,21.1,,,21.7,22,,15.4,15,15.3,3.67,17.6,0.08,0.07,10.42,-,-,498,0.5,13.54,1.82,,0.01,,1.02E-05,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/4/6 5:00,-2282,-2087,1,23.3,,24.5,,,24.7,2.79,,21,29.4,11.8,21.9,21.7,22.1,23,21.9,7.3,21.5,,20.8,21.2,,21.1,,,21.8,22,,15.4,15,15.3,3.67,18.3,0.08,0.07,10.42,-,-,498,0.5,14.06,1.82,,0.01,,1.02E-05,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/4/6 11:00,-2282,-2087,1,23.4,,24.5,,,25,2.61,,21.1,29.5,11.8,22,21.8,22.2,23.1,22,7.4,21.6,,20.9,21.3,,21.2,,,21.9,22.1,,15.3,15,15.3,3.66,18.1,0.09,0.08,10.42,-,-,498,0.5,12.61,1.82,,0.01,,1.00E-05,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/4/6 17:00,-2283,-2087,1,23.5,,24.4,,,25.1,2.49,,21.1,29.5,11.8,22.1,21.9,22.2,23.1,22,7.5,21.7,,20.9,21.3,,21.3,,,21.9,22.2,,15.3,15,15.3,3.66,18.6,0.09,0.08,10.42,-,-,498,0.5,12.29,1.82,,0.01,,1.00E-05,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/4/6 23:00,-2282,-2087,1,24,,24.7,,,25.3,2.31,,21.2,29.6,11.9,22.1,21.9,22.3,23.2,22.1,7.7,21.7,,21,21.4,,21.3,,,22,22.3,,15.4,15,15.2,3.66,18.7,0.09,0.08,10.42,-,-,498,0.5,12.52,1.82,,0.01,,9.93E-06,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/4/7 5:00,-2282,-2087,1,23.7,,24.1,,,25.5,2.47,,21.3,29.6,11.9,22.2,22,22.4,23.2,22.2,7.8,21.8,,21.1,21.5,,21.4,,,22.1,22.3,,15.4,15,15.2,3.64,18.8,0.09,0.08,10.42,-,-,498,0.5,11.92,1.82,,0.01,,9.93E-06,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/4/7 11:00,-2281,-2087,1,24.1,,24,,,25.7,2.74,,21.3,29.7,11.9,22.3,22,22.4,23.3,22.2,7.9,21.9,,21.1,21.5,,21.4,,,22.2,22.4,,15.4,14.9,15.2,3.63,18.8,0.08,0.07,10.42,-,-,498,0.5,13.07,1.82,,0.01,,9.99E-06,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/4/7 17:00,-2282,-2086,1,24.3,,24.2,,,25.8,2.99,,21.3,29.7,11.9,22.3,22.5,22.5,23.3,22.3,8,21.9,,21.2,21.6,,21.5,,,22.2,22.5,,15.4,14.9,15.2,3.62,19,0.08,0.07,10.42,-,-,498,0.5,12.59,1.82,,0.01,,9.99E-06,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
