,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of building inlet nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),note
2019/4/7 23:00,-2282,-2087,1,24.3,,24.1,,,25.9,2.69,,21.5,29.8,12,22.4,22.1,22.6,23.4,22.4,8.1,22,,21.3,21.7,,21.5,,,22.2,22.5,,15.4,14.9,15.2,3.61,19.1,0.08,0.07,10.42,-,-,498,0.5,12.07,1.82,,0.01,,1.03E-05,3.70E+01,1.34E-02,ND,2,-,0,0,,,,,,,,
2019/4/8 5:00,-2280,-2086,1,24.5,,24.3,,,26,2.67,,21.5,29.8,12,22.5,22.3,22.7,23.5,22.5,8.2,22.1,,21.3,21.7,,21.7,,,22.3,22.6,,15.4,14.9,15.2,3.59,19.1,0.08,0.07,10.42,-,-,498,0.5,13.9,1.82,,0.01,,1.03E-05,3.70E+01,1.61E-02,ND,2,-,0,0,,,,,,,,
2019/4/8 11:00,-2282,-2086,1,24.6,,24.4,,,26.1,2.6,,21.5,29.8,11.9,22.5,22.4,22.7,23.5,22.5,8.3,22.1,,21.4,21.8,,21.7,,,22.3,22.6,,15.4,14.9,15.2,3.57,19,0.08,0.07,10.42,-,-,498,0.5,12.89,1.82,,0.01,,1.09E-05,3.80E+01,2.69E-03,ND,2,0.03,0,0,,,,,,,,
2019/4/8 17:00,-2282,-2086,1,24.6,,24.2,,,26.2,2.67,,21.6,29.9,12,22.6,22.4,22.7,23.6,22.6,8.5,22.2,,21.4,21.8,,21.7,,,22.4,22.7,,15.4,14.9,15.2,3.55,18.9,0.08,0.07,10.42,-,-,498,0.5,13.46,1.82,,0.01,,1.09E-05,3.70E+01,2.42E-02,ND,2,0,0,-,,,,,,,,
2019/4/8 23:00,-2282,-2085,1,24.6,,24.2,,,26.1,2.37,,21.6,29.9,12,22.6,22.6,22.8,23.7,22.6,8.6,22.2,,21.5,21.9,,21.8,,,22.5,22.8,,15.4,14.9,15.2,3.53,18.7,0.08,0.07,10.42,-,-,498,0.5,12.76,1.82,,0.01,,1.07E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/4/9 5:00,-2282,-2086,1,24.6,,24.2,,,26.1,2.16,,21.7,29.9,12,22.7,22.4,22.9,23.7,22.7,8.7,22.3,,21.6,22,,21.9,,,22.6,22.8,,15.4,14.9,15.2,3.5,18.9,0.09,0.07,10.42,-,-,498,0.5,12.12,1.82,,0.01,,1.07E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/4/9 11:00,-2282,-2086,1,24.5,,24.3,,,26.1,2.04,,21.7,30,11.9,22.7,22.5,22.9,23.7,22.7,8.8,22.3,,21.6,22,,21.9,,,22.6,22.9,,15.3,14.9,15.2,3.48,18.7,0.09,0.08,10.42,-,-,498,0.5,12.71,1.82,,0.01,,9.75E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/4/9 17:00,-2279,-2086,1,24.3,,24.1,,,25.7,1.95,,21.7,30,11.9,22.7,22.4,22.9,23.7,22.7,8.7,22.3,,21.5,22,,21.8,,,22.6,22.8,,15.4,15,15.2,3.48,18.6,0.1,0.08,10.42,-,-,498,0.5,12.44,1.82,,0.01,,9.75E-06,3.70E+01,2.15E-02,ND,2,0,0,-,,,,,,,,
2019/4/9 23:00,-2280,-2086,1,24.2,,24,,,25.3,1.77,,21.7,30,12,22.6,22.4,22.8,23.7,22.6,8.6,22.2,,21.3,21.9,,21.7,,,22.5,22.6,,15.5,15,15.3,3.46,18.8,0.09,0.08,10.42,-,-,498,0.5,13.18,1.82,,0.01,,1.02E-05,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/4/10 5:00,-2279,-2086,1,24,,24.1,,,25,1.97,,21.6,30,12,22.5,22.3,22.7,23.6,22.5,8.5,22.1,,21.3,21.8,,21.6,,,22.4,22.6,,15.6,15,15.3,3.43,18.6,0.09,0.08,10.42,-,-,498,0.5,13.42,1.82,,0.01,,1.00E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/4/10 11:00,-2279,-2086,1,23.8,,24,,,24.7,2.14,,21.5,30,12,22.4,22.2,22.6,23.5,22.4,8.4,22,,21.2,21.7,,21.5,,,22.3,22.5,,15.6,15.1,15.3,3.41,18.6,0.09,0.07,10.42,-,-,498,0.5,12.78,1.82,,0.01,,1.05E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/4/10 17:00,-2279,-2086,1,23.7,,24.1,,,24.5,2.6,,21.5,30,12.1,22.3,22.1,22.5,23.5,22.3,8.3,21.9,,21.1,21.6,,21.5,,,22.2,22.4,,15.7,15.1,15.4,3.39,18.3,0.08,0.06,10.42,-,-,498,0.5,13.74,1.82,,0.01,,1.05E-05,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/4/10 23:00,-2279,-2086,1,23.6,,24,,,24.4,2.93,,21.4,30,12,22.3,22.1,22.4,23.4,22.2,8.2,21.9,,21.1,21.5,,21.4,,,22.1,22.3,,15.6,15.2,15.4,3.35,18.4,0.07,0.05,10.4,-,-,496,0.5,14.7,1.82,,0.01,,1.06E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/4/11 5:00,-2280,-2086,1,23.5,,24.2,,,24.2,2.96,,21.4,30,11.9,22.2,22,22.3,23.3,22.1,8.1,21.7,,21,21.5,,21.3,,,22,22.2,,15.5,15.2,15.4,3.32,17.8,0.07,0.05,10.4,-,-,496,0.5,14.83,1.82,,0.01,,1.02E-05,3.80E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/4/11 11:00,-2280,-2086,1,23.4,,24.3,,,24,2.51,,21.3,29.9,11.9,22.1,21.9,22.3,23.3,21.9,8,21.7,,20.9,21.4,,21.2,,,21.9,22.1,,15.5,15.2,15.4,3.3,17.5,0.07,0.05,10.4,-,-,496,0.5,14.62,1.82,,0.01,,1.05E-05,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/4/11 17:00,-2281,-2086,1,23.3,,24.2,,,23.8,2.25,,21.3,29.9,11.9,22,21.8,22.2,23.1,21.9,7.9,21.5,,20.8,21.3,,21.1,,,21.9,22,,15.6,15.2,15.5,3.28,17.3,0.08,0.07,10.4,-,-,496,0.5,13.74,1.82,,0.01,,1.05E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/4/11 23:00,-2280,-2086,1,23.2,,24.6,,,23.7,1.92,,21.2,29.9,11.9,21.9,21.7,22.1,23.1,21.8,7.9,21.5,,20.8,21.2,,21,,,21.9,21.9,,15.6,15.2,15.5,3.27,17.2,0.08,0.07,10.4,-,-,496,0.5,14.01,1.82,,0.01,,1.35E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/4/12 5:00,-2280,-2086,1,23.1,,24.9,,,23.5,1.85,,21.2,29.9,11.9,21.9,21.7,22,23,21.7,7.8,21.4,,20.7,21.1,,20.9,,,21.8,21.9,,15.6,15.3,15.5,3.25,17.1,0.07,0.06,10.4,-,-,496,0.5,12.99,1.82,,0.01,,9.93E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/4/12 11:00,-2280,-2086,1,23,,24.7,,,23.3,1.83,,21.1,29.9,11.9,21.8,21.7,22,22.9,21.7,7.8,21.3,,20.6,21.1,,20.9,,,21.7,21.9,,15.6,15.3,15.5,3.23,17,0.09,0.07,10.4,-,-,496,0.5,13.6,1.82,,0.01,,1.44E-05,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/4/12 17:00,-2280,-2086,1,23,,25,,,23.1,1.95,,21.1,29.8,12,21.8,21.6,21.9,22.9,21.6,7.8,21.3,,20.6,21,,20.8,,,21.7,21.8,,15.6,15.3,15.5,3.23,17,0.09,0.07,10.4,-,-,496,0.5,12.76,1.82,,0.01,,1.00E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/12 23:00,-2279,-2086,1,22.9,,25.1,,,23,1.81,,21.1,29.8,12,21.7,21.5,21.9,22.9,21.6,7.8,21.3,,20.6,21,,20.8,,,21.6,21.8,,15.7,15.3,15.6,3.22,17.3,0.08,0.07,10.4,-,-,496,0.5,12.29,1.82,,0.01,,1.09E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/13 5:00,-2280,-2087,1,22.9,,25.2,,,22.9,1.7,,21,29.8,12,21.7,21.5,21.9,22.8,21.5,7.8,21.3,,20.6,21,,20.8,,,21.6,21.7,,15.7,15.3,15.6,3.2,17,0.09,0.07,10.42,-,-,498,0.5,12.29,1.82,,0.01,,1.07E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/13 11:00,-2279,-2086,1,22.8,,25.3,,,22.7,1.59,,20.9,29.7,12,21.6,21.4,21.8,22.7,21.5,7.7,21.1,,20.4,20.8,,20.7,,,21.5,21.7,,15.6,15.3,15.6,3.19,17,0.09,0.08,10.42,-,-,498,0.5,12.94,1.82,,0.01,,1.57E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/13 17:00,-2279,-2086,1,22.8,,25.3,,,22.6,1.84,,20.9,29.7,12,21.5,21.4,21.7,22.7,21.4,7.8,21.1,,20.4,20.8,,20.6,,,21.5,21.7,,15.6,15.3,15.6,3.19,17.1,0.09,0.08,10.42,-,-,498,0.5,11.67,1.82,,0.01,,9.96E-06,3.70E+01,ND,ND,2,0,-,0,,,,,,,,
2019/4/13 23:00,-2279,-2087,0,22.7,,25.1,,,22.5,1.83,,20.9,29.7,12,21.5,21.4,21.7,22.7,21.4,7.8,21.1,,20.4,20.8,,20.6,,,21.4,21.6,,15.7,15.3,15.6,3.19,17.3,0.09,0.08,10.42,-,-,498,0.5,13.68,1.82,,0.01,,1.36E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/14 5:00,-2278,-2087,0,22.7,,25.1,,,22.4,2.1,,20.9,29.7,12,21.5,21.3,21.7,22.6,21.3,7.9,21.1,,20.4,20.8,,20.6,,,21.4,21.6,,15.7,15.3,15.6,3.18,17.3,0.08,0.07,10.42,-,-,498,0.5,12.37,1.82,,0.01,,1.03E-05,3.70E+01,1.61E-02,ND,2,0,-,0,,,,,,,,
2019/4/14 11:00,-2278,-2086,1,22.7,,24.9,,,22.3,2.38,,20.8,29.7,12.1,21.5,21.3,21.6,22.5,21.3,7.9,21,,20.3,20.7,,20.5,,,21.3,21.5,,15.7,15.3,15.6,3.17,17.5,0.08,0.07,10.42,-,-,498,0.5,12.48,1.82,,0.01,,1.46E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/14 17:00,-2279,-2086,1,22.7,,24.7,,,22.3,2.81,,20.8,29.7,12.1,21.4,21.3,21.6,22.5,21.3,7.9,21,,20.3,20.7,,20.6,,,21.4,21.5,,15.7,15.3,15.6,3.17,17.7,0.08,0.07,10.42,-,-,498,0.5,13.94,1.82,,0.01,,1.09E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/14 23:00,-2278,-2086,1,22.6,,24.9,,,22.2,3.17,,20.7,29.7,12.1,21.4,21.2,21.6,22.5,21.2,7.9,21,,20.3,20.7,,20.5,,,21.3,21.5,,15.7,15.3,15.6,3.18,17.9,0.08,0.07,10.42,-,-,498,0.5,12.89,1.82,,0.01,,2.16E-05,3.70E+01,ND,ND,2,0,-,0,,,,,,,,
2019/4/15 5:00,-2278,-2086,2,22.5,,25.4,,,22.1,3.65,,20.7,29.7,12.2,21.4,21.2,21.5,22.5,21.2,8,21,,20.3,20.7,,20.5,,,21.3,21.5,,15.7,15.3,15.6,3.18,18,0.08,0.06,10.42,-,-,498,0.5,12.72,1.82,,0.01,,1.03E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/15 11:00,-2278,-2086,2,22.5,,25.6,,,22.1,3.74,,20.7,29.6,12.2,21.3,21.2,21.5,22.5,21.2,8,21,,20.3,20.7,,20.5,,,21.3,21.5,,15.7,15.3,15.6,3.18,18.3,0.08,0.06,10.42,-,-,498,0.5,14.49,1.83,,0.01,,2.31E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/15 17:00,-2278,-2086,2,22.4,,25.6,,,22,3.48,,20.7,29.6,12.2,21.3,21.2,21.5,22.4,21.2,8,21,,20.3,20.7,,20.5,,,21.3,21.4,,15.7,15.3,15.7,3.19,18.6,0.08,0.07,10.42,-,-,498,0.5,13.62,1.82,,0.01,,1.01E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/15 23:00,-2278,-2086,2,22.4,,26.1,,,22,3.02,,20.7,29.6,12.1,21.3,21.2,21.5,22.4,21.2,7.9,20.9,,20.2,20.6,,20.5,,,21.2,21.3,,15.7,15.3,15.7,3.18,19,0.09,0.07,10.42,-,-,498,0.5,14,1.83,,0.01,,3.29E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/16 5:00,-2278,-2086,2,22.3,,26,,,21.9,2.6,,20.7,29.6,12.2,21.3,21.2,21.5,22.4,21.1,7.9,20.9,,20.2,20.6,,20.4,,,21.2,21.3,,15.7,15.3,15.7,3.16,19.1,0.09,0.07,10.42,-,-,498,0.5,13.07,1.83,,0.01,,9.88E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/16 11:00,-2279,-2086,1,22.2,,26.3,,,21.9,2.51,,20.7,29.6,12.2,21.3,21.2,21.5,22.4,21.1,7.8,20.9,,20.2,20.6,,20.4,,,21.2,21.4,,15.7,15.4,15.7,3.16,19,0.09,0.08,10.42,-,-,498,0.5,12.97,1.83,,0.01,,4.65E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/16 17:00,-2278,-2086,1,22.3,,26.5,,,22.1,2.84,,20.8,29.4,12.2,21.5,21.3,21.6,21.8,21.3,9.2,21.2,,20.4,20.7,,20.6,,,21.3,21.5,,15.7,15.3,15.6,3.15,19.3,0.08,0.07,10.42,-,-,498,0.5,12.51,1.83,,0.01,,9.97E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/16 23:00,-2278,-2086,1,22.4,,27.2,,,22.4,2.72,,20.8,29.3,12.2,21.6,21.5,21.7,21,21.4,10.8,21.3,,20.6,20.9,,20.8,,,21.5,21.5,,15.7,15.3,15.6,3.14,19.3,0.09,0.07,10.42,-,-,498,0.5,13.88,1.83,,0.01,,6.13E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/17 5:00,-2278,-2086,1,22.4,,27.7,,,22.5,2.92,,20.8,29.2,12.2,21.6,21.4,21.7,20.9,21.4,10.8,21.3,,20.5,20.9,,20.7,,,21.5,21.5,,15.8,15.3,15.7,3.13,19.2,0.08,0.06,10.4,-,-,495,0.5,13.7,1.83,,0.01,,9.81E-06,3.70E+01,1.61E-02,ND,2,0,-,0,,,,,,,,
2019/4/17 11:00,-2278,-2086,1,22.4,,27.5,,,22.6,2.93,,20.8,29.1,12.2,21.7,21.5,21.7,20.9,21.4,10.7,21.2,,20.5,20.8,,20.7,,,21.4,21.6,,15.8,15.4,15.7,3.12,19.4,0.08,0.07,10.4,-,-,495,0.5,13.59,1.82,,0.01,,7.71E-05,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/4/17 17:00,-2278,-2086,1,22.4,,27.4,,,22.6,3.31,,20.7,29.1,12.3,21.6,21.5,21.7,20.9,21.3,10.6,21.2,,20.5,20.8,,20.7,,,21.5,21.5,,15.8,15.4,15.7,3.12,19.5,0.08,0.06,10.4,-,-,495,0.5,13.29,1.82,,0.01,,1.02E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/17 23:00,-2278,-2086,1,22.3,,27.3,,,22.6,3.35,,20.7,29.1,12.3,21.6,21.5,21.7,20.8,21.3,10.5,21.1,,20.5,20.8,,20.6,,,21.5,21.5,,15.8,15.4,15.7,3.12,19.6,0.08,0.06,10.42,-,-,498,0.5,13.27,1.82,,0.01,,1.08E-04,3.70E+01,1.34E-02,ND,2,0,-,0,,,,,,,,
2019/4/18 5:00,-2279,-2086,1,22.4,,27.4,,,22.5,3.45,,20.7,29,12.3,21.5,21.4,21.6,20.7,21.3,10.3,21.1,,20.5,20.8,,20.6,,,21.5,21.5,,15.9,15.4,15.7,3.1,19.7,0.08,0.06,10.42,-,-,498,0.5,13.03,1.82,,0.01,,1.00E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/18 11:00,-2279,-2086,1,22.3,,26.8,,,22.4,3.36,,20.6,28.9,12.3,21.5,21.4,21.6,20.8,21.3,10.2,21,,20.4,20.7,,20.6,,,21.4,21.4,,15.9,15.4,15.7,3.1,19.9,0.08,0.06,10.42,-,-,498,0.5,14.55,1.82,,0.01,,1.61E-04,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/18 17:00,-2278,-2086,1,22.2,,27.6,,,22.3,3.56,,20.6,28.9,12.3,21.5,21.4,21.5,20.7,21.3,10.1,21,,20.4,20.7,,20.5,,,21.3,21.4,,15.9,15.4,15.7,3.1,20.2,0.07,0.06,10.4,-,-,495,0.5,10.89,1.82,,0.01,,1.01E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/18 23:00,-2279,-2086,1,22.2,,27.9,,,22.2,3.49,,20.6,28.9,12.3,21.5,21.4,21.5,20.7,21.3,10.1,21,,20.4,20.7,,20.5,,,21.3,21.4,,15.9,15.4,15.7,3.09,20.2,0.07,0.06,10.4,-,-,495,0.5,13.93,1.82,,0.01,,2.12E-04,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/19 5:00,-2279,-2086,1,22.3,,27.6,,,22.1,3.6,,20.6,28.8,12.4,21.4,21.4,21.5,20.7,21.2,10,21,,20.4,20.7,,20.5,,,21.3,21.4,,15.9,15.4,15.7,3.09,20.3,0.07,0.06,10.42,-,-,498,0.5,13.87,1.82,,0.01,,1.00E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/19 11:00,-2279,-2086,1,22.2,,27.3,,,22.1,3.61,,20.5,28.8,12.3,21.4,21.4,21.5,20.5,21.2,10.2,20.9,,20.3,20.6,,20.5,,,21.3,21.4,,15.9,15.5,15.7,3.08,20.5,0.07,0.06,10.42,-,-,498,0.5,13.2,1.82,,0.01,,1.24E-04,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/19 17:00,-2279,-2086,1,22.3,,27.1,,,22.1,3.68,,20.6,28.8,12.4,21.5,21.4,21.5,20.4,21.3,10.4,21,,20.4,20.7,,20.5,,,21.4,21.4,,16,15.5,15.7,3.1,21,0.07,0.07,10.4,-,-,495,0.5,13.2,1.82,,0.01,,1.02E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/19 23:00,-2279,-2086,1,22.3,,27,,,22.1,3.31,,20.6,28.8,12.4,21.4,21.4,21.5,20.3,21.3,10.5,21,,20.4,20.6,,20.5,,,21.4,21.4,,15.9,15.5,15.8,3.08,21.2,0.07,0.07,10.4,-,-,495,0.5,13.36,1.82,,0.01,,1.68E-04,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/20 5:00,-2278,-2086,1,22.3,,27,,,22,3,,20.6,28.5,12.4,21.5,21.4,21.5,20.1,21.3,10.7,21,,20.4,20.7,,20.5,,,21.4,21.4,,15.9,15.5,15.8,3.05,21,0.07,0.06,10.4,-,-,495,0.5,14.17,1.82,,0.01,,1.08E-05,3.70E+01,1.34E-02,ND,2,0,-,0,,,,,,,,
2019/4/20 11:00,-2279,-2086,1,22.4,,27,,,22.1,3.08,,20.6,28.7,12.4,21.5,21.5,21.5,20.1,21.3,10.8,21,,20.4,20.7,,20.5,,,21.4,21.4,,15.9,15.5,15.8,3.02,20.9,0.08,0.07,10.4,-,-,495,0.5,12.61,1.82,,0.01,,1.02E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/20 17:00,-2278,-2085,1,22.4,,27,,,22.1,3.25,,20.6,28.8,12.4,21.5,21.5,21.5,20,21.3,10.9,21,,20.4,20.7,,20.6,,,21.3,21.4,,15.9,15.6,15.8,3,20.7,0.07,0.06,10.4,-,-,495,0.5,12.87,1.82,,0.01,,1.02E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/20 23:00,-2277,-2085,1,22.5,,27.3,,,22.1,3.13,,20.6,28.7,12.5,21.5,21.5,21.6,20,21.3,10.9,21,,20.5,20.7,,20.6,,,21.4,21.4,,15.9,15.5,15.8,2.98,20.7,0.07,0.06,10.42,-,-,498,0.5,12.4,1.81,,0.01,,1.20E-04,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/21 5:00,-2278,-2086,1,22.4,,27.2,,,22.1,3.14,,20.6,28.8,12.5,21.6,21.5,21.6,20,21.3,10.9,21.1,,20.5,20.7,,20.6,,,21.5,21.5,,16,15.6,15.8,2.96,20.6,0.07,0.06,10.42,-,-,498,0.5,12.72,1.81,,0.01,,1.02E-05,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/4/21 11:00,-2277,-2084,2,22.5,,27.6,,,22.1,3.16,,20.7,28.8,12.5,21.6,21.6,21.6,20,21.3,10.8,21.1,,20.5,20.7,,20.6,,,21.5,21.5,,16,15.6,15.9,2.93,20.5,0.07,0.06,10.42,-,-,498,0.5,12.17,1.81,,0.01,,1.02E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/21 17:00,-2277,-2085,2,22.6,,27.6,,,22.1,3.4,,20.6,28.8,12.5,21.6,21.6,21.6,20.2,21.3,10.6,21.1,,20.5,20.8,,20.6,,,21.5,21.5,,16,15.6,15.9,2.92,20.4,0.07,0.06,10.42,-,-,498,0.5,12.6,1.81,,0.01,,1.01E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/21 23:00,-2278,-2084,2,22.7,,27.6,,,22.1,3.4,,20.7,28.7,12.6,21.6,21.7,21.7,20.5,21.4,10.2,21.1,,20.5,20.8,,20.6,,,21.5,21.5,,16.1,15.6,15.9,2.9,20.5,0.07,0.06,10.42,-,-,498,0.5,11.98,1.81,,0.01,,1.01E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/22 5:00,-2278,-2084,2,22.7,,28,,,22.1,3.38,,20.7,28.8,12.6,21.7,21.7,21.7,20.8,21.4,9.6,21.1,,20.5,20.8,,20.7,,,21.5,21.5,,16.1,15.6,15.9,2.88,20.6,0.07,0.06,10.42,-,-,498,0.5,12.85,1.81,,0.01,,1.03E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/22 11:00,-2278,-2084,2,22.8,,28.6,,,22.1,3.24,,20.8,28.8,12.6,21.7,21.7,21.7,21.4,21.4,8.8,21.1,,20.5,20.8,,20.7,,,21.5,21.6,,16.1,15.7,15.9,2.88,20.6,0.07,0.06,10.42,-,-,498,0.5,11.73,1.81,,0.01,,1.03E-05,3.70E+01,1.61E-02,ND,2,0,-,0,,,,,,,,
2019/4/22 17:00,-2278,-2085,2,22.7,,28.7,,,22.1,3.12,,20.8,28.8,12.6,21.7,21.7,21.8,21.8,21.5,8.2,21.2,,20.5,20.8,,20.7,,,21.6,21.6,,16.1,15.7,15.9,2.88,21,0.07,0.07,10.42,-,-,498,0.5,13.1,1.81,,0.01,,1.01E-05,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/4/22 23:00,-2277,-2084,2,22.7,,28.7,,,22.2,2.69,,20.7,28.8,12.7,21.8,21.8,21.9,22.3,21.5,7.5,21.2,,20.5,20.9,,20.7,,,21.6,21.6,,16.1,15.7,15.9,2.87,21,0.08,0.07,10.4,-,-,496,0.5,13.5,1.81,,0.01,,1.01E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/23 5:00,-2277,-2084,2,22.8,,28.6,,,22.3,2.67,,20.8,28.8,12.6,21.8,21.8,21.9,22.5,21.5,7.3,21.3,,20.5,20.9,,20.8,,,21.7,21.7,,16.1,15.7,16,2.84,21.2,0.08,0.07,9.36,-,-,496,0.5,12.49,1.81,,0.01,,1.01E-05,3.70E+01,1.88E-02,ND,2,0,-,0,,,,,,,,
2019/4/23 11:00,-2277,-2084,2,22.9,,28.8,,,22.3,2.78,,20.8,28.8,12.7,21.8,21.8,21.9,22.9,21.5,6.6,21.3,,20.5,20.9,,20.8,,,21.7,21.7,,16.1,15.7,16,2.82,20.9,0.11,0.1,9.36,-,-,496,0.5,15.25,1.81,,0.01,,1.01E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/23 17:00,-2277,-2084,1,23,,29.2,,,22.4,3.05,,20.9,28.8,12.7,21.9,21.8,21.9,22.9,21.6,6.7,21.3,,20.6,20.9,,20.8,,,21.7,21.7,,16.2,15.7,16,2.82,21,0.11,0.1,9.36,-,-,496,0.5,13.54,1.81,,0.01,,1.04E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/23 23:00,-2278,-2084,1,23.1,,29.2,,,22.5,3.11,,20.9,28.9,12.8,21.9,21.8,21.9,22.9,21.5,6.7,21.3,,20.6,21,,20.8,,,21.7,21.7,,16.2,15.7,16,2.82,21.3,0.11,0.1,9.36,-,-,496,0.5,13.2,1.81,,0.01,,1.04E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/24 5:00,-2277,-2084,1,23.1,,29.3,,,22.6,3.26,,20.9,28.9,12.8,21.9,21.9,22,23,21.6,6.7,21.3,,20.6,21,,20.8,,,21.7,21.8,,16.2,15.7,16,2.81,21.3,0.11,0.1,9.36,-,-,496,0.5,12.94,1.81,,0.01,,9.58E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/24 11:00,-2276,-2084,1,23.1,,29.5,,,22.7,3.52,,20.9,28.9,12.8,21.9,21.9,22,23,21.7,6.7,21.4,,20.6,21,,20.9,,,21.8,21.8,,16.3,15.7,16,2.81,21.5,0.11,0.1,9.39,-,-,500,0.5,13.67,1.81,,0.01,,9.58E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/4/24 17:00,-2277,-2084,1,23.2,,29.4,,,22.7,3.89,,21,28.9,12.9,22,21.9,22,23,21.7,6.8,21.4,,20.7,21,,20.9,,,21.8,21.8,,16.3,15.7,16,2.81,21.7,0.1,0.09,9.39,-,-,500,0.5,14.71,1.8,,0.01,,9.39E-06,3.70E+01,1.61E-02,ND,2,0,-,0,,,,,,,,
2019/4/24 23:00,-2276,-2084,1,23.3,,29.7,,,22.9,4.19,,21,29,12.9,22,21.9,22,21.7,21.7,8.8,21.5,,20.8,21.1,,20.9,,,21.9,21.9,,16.3,15.7,16.1,2.81,21.9,0.1,0.09,9.39,-,-,500,0.5,14.88,1.81,,0.01,,9.39E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/25 5:00,-2278,-2084,3,23.3,,29.3,,,22.9,4.59,,21,29,12.9,22,22,22.1,21.7,21.7,9,21.5,,20.8,21.1,,21,,,21.9,21.9,,16.3,15.8,16.1,2.8,22,0.09,0.08,9.39,-,-,500,0.5,16.01,1.81,,0.01,,1.03E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/25 11:00,-2278,-2085,3,23.3,,29.3,,,23,4.68,,21.1,29,13,22.1,22,22.1,21.7,21.8,9.1,21.5,,20.8,21.1,,21,,,21.9,21.9,,16.4,15.8,16.1,2.79,22.3,0.09,0.08,9.39,-,-,500,0.5,14.97,1.81,,0.01,,1.03E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/25 17:00,-2277,-2084,3,23.4,,28.8,,,23,4.51,,21,29,13,22.1,22,22.1,21.5,21.8,9.3,21.5,,20.9,21.1,,21,,,21.9,21.9,,16.4,15.8,16.1,2.8,22.3,0.08,0.07,9.39,-,-,500,0.5,16.11,1.81,,0.01,,9.67E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/25 23:00,-2278,-2084,3,23.4,,28.7,,,23.1,3.75,,21.1,29.1,13.1,22.1,22.1,22.1,21.5,21.8,9.5,21.6,,20.9,21.2,,21.1,,,22,22,,16.4,15.9,16.1,2.78,22.6,0.08,0.07,9.39,-,-,500,0.5,16.13,1.81,,0.01,,9.67E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/26 5:00,-2278,-2085,3,23.5,,28.2,,,23.3,3.5,,21.1,29.1,13,22.2,22.1,22.2,21.4,21.9,9.5,21.6,,20.9,21.2,,21.1,,,22,22,,16.3,15.9,16.2,2.75,22.6,0.08,0.07,9.39,-,-,500,0.5,15.85,1.81,,0.01,,1.03E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/26 11:00,-2279,-2084,3,23.5,,28.2,,,23.3,3.37,,21.1,29.1,13,22.2,22.1,22.2,21.5,21.9,9.5,21.7,,21,21.3,,21.1,,,22,22.1,,16.4,15.9,16.2,2.71,22.4,0.07,0.06,9.39,-,-,500,0.5,15.7,1.81,,0.01,,1.03E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/26 17:00,-2280,-2085,3,23.5,,27.8,,,23.3,3.21,,21.1,29.1,13,22.2,22.1,22.2,21.4,21.9,9.5,21.7,,21,21.3,,21.2,,,22.1,22.1,,16.4,15.9,16.2,2.67,22.2,0.07,0.06,9.39,-,-,500,0.5,14.93,1.8,,0.01,,9.97E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/26 23:00,-2280,-2084,2,23.6,,27.9,,,23.3,2.94,,21.2,29.2,13,22.2,22.2,22.3,21.4,21.9,9.6,21.7,,21,21.3,,21.1,,,22.1,22.1,,16.4,15.9,16.2,2.63,21.7,0.07,0.06,9.39,-,-,500,0.5,15.84,1.81,,0.01,,9.97E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/27 5:00,-2279,-2084,2,23.6,,27.3,,,23.3,2.74,,21.2,29.2,13.1,22.3,22.2,22.3,21.4,21.9,9.6,21.7,,21,21.3,,21.2,,,22.1,22.1,,16.4,15.9,16.2,2.59,21.3,0.07,0.06,9.39,-,-,500,0.5,15.25,1.81,,0.01,,9.69E-06,3.70E+01,ND,ND,2,0,-,0,,,,,,,,
2019/4/27 11:00,-2280,-2084,2,23.7,,27.5,,,23.4,2.62,,21.2,29.2,13.1,22.3,22.2,22.3,21.4,22,9.6,21.7,,21.1,21.3,,21.3,,,22.1,22.1,,16.4,16,16.3,2.56,21.2,0.08,0.07,9.39,-,-,500,0.5,14.68,1.81,,0.01,,9.69E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/4/27 17:00,-2280,-2084,2,23.7,,27.2,,,23.4,2.36,,21.3,29.2,13.1,22.3,22.3,22.3,21.2,22,9.9,21.8,,21.1,21.4,,21.3,,,22.2,22.1,,16.5,16,16.3,2.53,20.6,0.08,0.07,9.39,-,-,500,0.5,16.49,1.81,,0.01,,1.00E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/27 23:00,-2281,-2085,2,23.7,,27.2,,,23.4,1.77,,21.3,29.2,13.1,22.3,22.3,22.3,21.1,22,10.1,21.8,,21.1,21.4,,21.3,,,22.2,22.2,,16.5,16,16.3,2.5,20.6,0.08,0.07,9.39,-,-,500,0.5,13.51,1.81,,0.01,,1.00E-05,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/4/28 5:00,-2281,-2084,1,23.7,,27.2,,,23.3,1.31,,21.3,29.3,13.1,22.3,22.3,22.3,21.2,22,10,21.8,,21.1,21.4,,21.3,,,22.2,22.2,,16.5,16,16.3,2.46,20.3,0.09,0.07,9.39,-,-,500,0.5,12.14,1.82,,0.01,,1.06E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/28 11:00,-2282,-2085,1,23.7,,27.3,,,23.3,1.14,,21.3,29.3,13.1,22.3,22.3,22.4,21.5,22,9.5,21.8,,21.1,21.4,,21.3,,,22.2,22.2,,16.5,16,16.3,2.44,19.9,0.09,0.08,9.39,-,-,500,0.5,13.32,1.82,,0.01,,1.06E-05,3.70E+01,1.61E-02,ND,2,0,-,0,,,,,,,,
2019/4/28 17:00,-2282,-2085,1,23.8,,27.1,,,23.4,1.21,,21.3,29.3,13.1,22.3,22.3,22.4,21.5,22,9.5,21.8,,21.1,21.4,,21.3,,,22.2,22.2,,16.5,16,16.3,2.43,19.7,0.09,0.08,9.39,-,-,500,0.5,13.99,1.81,,0.01,,1.04E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/28 23:00,-2282,-2084,1,23.8,,26.7,,,23.4,1.17,,21.3,29.3,13.1,22.4,22.4,22.4,21.6,22,9.4,21.9,,21.1,21.5,,21.3,,,22.2,22.2,,16.5,16,16.3,2.42,20.1,0.09,0.08,9.39,-,-,500,0.5,14.79,1.81,,0.01,,1.04E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/29 5:00,-2281,-2084,1,23.8,,26.7,,,23.5,1.17,,21.3,29.3,13.2,22.4,22.3,22.4,21.3,22.1,9.9,21.9,,21.2,21.5,,21.3,,,22.2,22.2,,16.5,16,16.3,2.4,20.1,0.09,0.08,9.39,-,-,500,0.5,13.21,1.81,,0.01,,1.02E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/29 11:00,-2280,-2084,0,23.8,,26.6,,,23.7,1.38,,21.3,29.3,13.2,22.3,22.4,22.4,20.7,22,10.6,21.8,,21.2,21.4,,21.3,,,22.3,22.2,,16.6,16.1,16.3,2.39,20,0.09,0.08,9.39,-,-,500,0.5,13.97,1.81,,0.01,,1.02E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/4/29 17:00,-2280,-2084,0,23.8,,26.1,,,23.7,1.77,,21.3,29.3,13.2,22.4,22.3,22.4,20,22.1,11.7,21.9,,21.3,21.5,,21.3,,,22.2,22.2,,16.6,16.1,16.3,2.39,20,0.09,0.08,9.39,-,-,500,0.5,14.3,1.81,,0.01,,1.03E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/29 23:00,-2280,-2085,0,23.9,,26,,,23.7,1.82,,21.3,29.3,13.2,22.4,22.4,22.4,19.8,22.1,12,21.9,,21.3,21.5,,21.3,,,22.2,22.3,,16.6,16.1,16.4,2.39,20.3,0.09,0.07,9.39,-,-,500,0.5,13.26,1.81,,0.01,,1.03E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/30 5:00,-2280,-2085,0,23.9,,25.9,,,23.7,2.01,,21.3,29.3,13.3,22.4,22.3,22.3,19.6,22.1,12.3,21.9,,21.3,21.5,,21.3,,,22.2,22.2,,16.6,16.1,16.4,2.39,20.3,0.09,0.08,9.39,-,-,500,0.5,12.73,1.81,,0.01,,9.64E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/30 11:00,-2280,-2084,0,23.9,,25.9,,,23.7,2.22,,21.3,29.3,13.3,22.4,22.3,22.3,19.4,22.1,12.6,21.9,,21.3,21.5,,21.3,,,22.2,22.2,,16.6,16.1,16.4,2.37,20.4,0.09,0.08,9.39,-,-,500,0.5,14.39,1.81,,0.01,,9.64E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/4/30 17:00,-2280,-2085,0,23.9,,27.1,,,23.7,2.58,,21.3,29.3,13.3,22.4,22.4,22.3,19.4,22.1,12.6,21.9,,21.3,21.5,,21.3,,,22.2,22.2,,16.7,16.1,16.4,2.37,20.4,0.09,0.07,9.39,-,-,500,0.5,15.3,1.81,,0.01,,9.48E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/4/30 23:00,-2282,-2085,0,23.9,,27,,,23.8,2.62,,21.3,29.4,13.3,22.4,22.5,22.3,19.2,22.1,12.9,21.9,,21.3,21.5,,21.3,,,22.2,22.3,,16.7,16.1,16.4,2.36,20.6,0.09,0.08,9.39,-,-,500,0.5,14.59,1.81,,0.01,,9.48E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/1 5:00,-2282,-2085,1,23.9,,27.1,,,23.8,2.98,,21.4,29.4,13.4,22.5,22.4,22.4,19.2,22.1,12.8,21.9,,21.3,21.5,,21.4,,,22.3,22.3,,16.7,16.1,16.4,2.36,20.9,0.08,0.07,9.39,-,-,500,0.5,15.23,1.81,,0.01,,9.78E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/1 11:00,-2281,-2084,1,24,,26.4,,,23.8,3.36,,21.4,29.4,13.4,22.4,22.4,22.4,19.4,22.2,12.6,21.9,,21.3,21.5,,21.4,,,22.3,22.3,,16.7,16.2,16.4,2.35,20.8,0.08,0.07,9.39,-,-,500,0.5,16.17,1.81,,0.01,,9.78E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/1 17:00,-2282,-2084,1,24,,26.3,,,23.8,3.53,,21.3,29.4,13.4,22.4,22.4,22.4,19.5,22.2,12.2,21.9,,21.3,21.5,,21.4,,,22.3,22.3,,16.7,16.2,16.5,2.35,21.1,0.08,0.07,9.39,-,-,500,0.5,15.53,1.8,,0.01,,9.71E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/1 23:00,-2284,-2084,1,23.9,,26.6,,,23.8,3.3,,21.4,29.4,13.4,22.5,22.4,22.4,19.5,22.2,12.2,21.9,,21.3,21.5,,21.4,,,22.3,22.3,,16.7,16.2,16.5,2.35,21.3,0.08,0.07,9.39,-,-,500,0.5,14.81,1.81,,0.01,,9.71E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/2 5:00,-2285,-2084,1,24,,26.9,,,23.9,3.12,,21.4,29.4,13.4,22.5,22.4,22.4,19.5,22.2,12.3,21.9,,21.3,21.5,,21.4,,,22.3,22.4,,16.8,16.2,16.5,2.34,21.7,0.08,0.07,9.39,-,-,500,0.5,15.54,1.81,,0.01,,1.03E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/2 11:00,-2286,-2084,1,24,,27.5,,,24,2.77,,21.4,29.4,13.4,22.5,22.4,22.4,19.4,22.2,12.3,22,,21.4,21.6,,21.5,,,22.3,22.4,,16.8,16.2,16.5,2.34,21.7,0.08,0.08,9.39,-,-,500,0.5,13.84,1.81,,0.01,,1.03E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/2 17:00,-2285,-2084,1,24.1,,27.4,,,24.1,2.42,,21.4,29.5,13.5,22.5,22.5,22.4,19.5,22.2,12.2,22,,21.4,21.6,,21.5,,,22.4,22.4,,16.8,16.3,16.5,2.35,22,0.09,0.09,9.39,-,-,500,0.5,13.35,1.81,,0.01,,9.51E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/2 23:00,-2285,-2084,1,24.2,,27.5,,,24.2,2.09,,21.5,29.4,13.5,22.6,22.5,22.5,19.2,22.2,12.7,22,,21.4,21.6,,21.5,,,22.4,22.4,,16.7,16.3,16.5,2.34,22.1,0.09,0.09,9.39,-,-,500,0.5,14.3,1.81,,0.01,,9.51E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/3 5:00,-2285,-2084,1,24.2,,27.3,,,24.3,2.01,,21.5,29.5,13.5,22.6,22.5,22.5,19.1,22.2,12.8,22,,21.4,21.6,,21.5,,,22.3,22.4,,16.8,16.3,16.5,2.31,22.2,0.09,0.08,9.39,-,-,500,0.5,12.94,1.81,,0.01,,1.05E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/3 11:00,-2284,-2084,1,24.2,,27.6,,,24.3,1.92,,21.5,29.5,13.5,22.6,22.6,22.5,19.1,22.3,12.8,22,,21.4,21.6,,21.5,,,22.4,22.5,,16.8,16.3,16.5,2.3,22.3,0.09,0.09,9.39,-,-,500,0.5,12.56,1.81,,0.01,,1.05E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/3 17:00,-2284,-2083,1,24.3,,27.6,,,24.4,1.92,,21.5,29.6,13.5,22.6,22.6,22.5,19.2,22.3,12.7,22,,21.5,21.6,,21.5,,,22.4,22.5,,16.8,16.3,16.5,2.29,22.5,0.09,0.09,9.39,-,-,500,0.5,15.37,1.81,,0.01,,9.55E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/3 23:00,-2284,-2084,1,24.3,,27.6,,,24.4,1.83,,21.5,29.6,13.5,22.6,22.6,22.6,19.3,22.3,12.7,22.1,,21.5,21.7,,21.5,,,22.5,22.5,,16.8,16.3,16.6,2.28,22.6,0.09,0.09,9.39,-,-,500,0.5,14.3,1.81,,0.01,,9.55E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/4 5:00,-2283,-2084,1,24.3,,27.7,,,24.6,1.75,,21.5,29.6,13.6,22.7,22.6,22.6,19.3,22.3,12.7,22.1,,21.5,21.7,,21.5,,,22.5,22.5,,16.8,16.3,16.6,2.26,22.6,0.09,0.09,9.39,-,-,500,0.5,13.85,1.81,,0.01,,1.04E-05,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/4 11:00,-2282,-2084,1,24.3,,27.3,,,24.6,1.75,,21.5,29.6,13.6,22.7,22.7,22.6,19.3,22.3,12.8,22.1,,21.5,21.7,,21.6,,,22.5,22.6,,16.8,16.3,16.6,4.59,22.4,0.09,0.09,9.39,-,-,500,0.5,14.29,1.81,,0.01,,1.04E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/4 17:00,-2282,-2084,1,24.3,,27.5,,,24.7,2,,21.6,29.6,13.6,22.7,22.7,22.6,19.5,22.4,12.6,22.1,,21.5,21.7,,21.6,,,22.5,22.5,,16.9,16.3,16.6,4.61,22.5,0.09,0.08,9.39,-,-,500,0.5,13.88,1.81,,0.01,,9.89E-06,3.70E+01,1.88E-02,ND,2,0,-,0,,,,,,,,
2019/5/4 23:00,-2282,-2084,1,24.3,,27.4,,,24.7,1.86,,21.6,29.6,13.6,22.7,22.7,22.7,19.6,22.4,12.5,22.2,,21.6,21.7,,21.7,,,22.5,22.6,,16.9,16.4,16.6,4.6,22.6,0.09,0.09,9.39,-,-,500,0.5,13.24,1.81,,0.01,,9.89E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/5 5:00,-2282,-2084,1,24.3,,27.1,,,24.7,1.86,,21.7,29.6,13.7,22.8,22.7,22.7,19.5,22.4,12.7,22.2,,21.6,21.8,,21.7,,,22.5,22.6,,16.9,16.4,16.7,4.57,22.6,0.09,0.08,9.39,-,-,500,0.5,13.6,1.81,,0.01,,1.06E-05,3.70E+01,1.34E-02,ND,2,0,-,0,,,,,,,,
2019/5/5 11:00,-2282,-2084,1,24.4,,27.6,,,24.8,1.89,,21.7,29.7,13.7,22.8,22.7,22.7,19.7,22.4,12.4,22.2,,21.6,21.8,,21.7,,,22.7,22.7,,16.9,16.4,16.7,4.56,22.6,0.09,0.08,9.39,-,-,500,0.5,13.26,1.81,,0.01,,1.06E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/5 17:00,-2282,-2084,1,24.5,,27.2,,,24.9,2.32,,21.7,29.7,13.7,22.8,22.8,22.8,19.9,22.5,12.3,22.2,,21.6,21.8,,21.7,,,22.6,22.7,,17,16.4,16.7,4.55,22.8,0.09,0.08,9.39,-,-,500,0.5,14.4,1.81,,0.01,,9.72E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/5 23:00,-2282,-2084,1,24.5,,27.2,,,25,2.25,,21.7,29.7,13.8,22.8,22.8,22.8,19.9,22.5,12.3,22.3,,21.7,21.9,,21.7,,,22.7,22.7,,17,16.4,16.7,4.56,23,0.09,0.09,9.39,-,-,500,0.5,13.87,1.81,,0.01,,9.72E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/6 5:00,-2282,-2083,1,24.6,,27.6,,,25.1,2.46,,21.7,29.7,13.8,22.9,22.8,22.8,20,22.6,12.2,22.3,,21.7,21.9,,21.7,,,22.7,22.7,,17,16.4,16.7,4.55,23.1,0.09,0.08,9.39,-,-,500,0.5,14.24,1.81,,0.01,,9.79E-06,3.70E+01,ND,ND,2,0,-,0,,,,,,,,
2019/5/6 11:00,-2281,-2083,1,24.5,,27.2,,,25.2,2.71,,21.7,29.8,13.8,22.9,22.9,22.9,20.2,22.5,11.9,22.3,,21.7,21.9,,21.8,,,22.8,22.8,,17,16.4,16.8,4.54,23.3,0.08,0.08,9.39,-,-,500,0.5,13.74,1.81,,0.01,,9.79E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/6 17:00,-2282,-2083,1,24.6,,27.3,,,25.3,3.12,,21.8,29.8,13.8,22.9,22.9,22.9,20.2,22.6,12.1,22.4,,21.7,21.9,,21.9,,,22.8,22.8,,17.1,16.5,16.8,4.53,23.4,0.08,0.07,9.39,-,-,500,0.5,15.85,1.81,,0.01,,1.05E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/6 23:00,-2282,-2083,1,24.6,,27.4,,,25.4,2.99,,21.8,29.8,13.9,22.9,22.9,22.9,20.2,22.6,12.1,22.4,,21.7,21.9,,21.9,,,22.8,22.8,,17.1,16.5,16.8,4.52,23.5,0.08,0.07,9.39,-,-,500,0.5,14.5,1.81,,0.01,,1.05E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/7 5:00,-2282,-2083,1,24.7,,27.5,,,25.5,3.05,,21.8,29.8,13.9,22.9,22.9,22.9,20.1,22.6,12.3,22.4,,21.8,22,,21.9,,,22.8,22.9,,17.1,16.5,16.8,4.49,23.6,0.08,0.07,9.39,-,-,500,0.5,14.87,1.81,,0.01,,9.59E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/7 11:00,-2283,-2084,1,24.7,,27.3,,,25.6,2.88,,21.8,29.8,13.9,23,22.9,23,20.1,22.7,12.4,22.5,,21.9,22,,21.9,,,22.9,22.9,,17.1,16.5,16.8,4.47,23.4,0.08,0.07,9.39,-,-,500,0.5,14.45,1.81,,0.01,,9.80E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/7 17:00,-2283,-2083,1,24.7,,27.6,,,25.7,2.83,,21.9,29.9,13.9,23.1,23,23,20.2,22.7,12.4,22.5,,21.9,22.1,,22,,,22.9,22.9,,17,16.5,16.8,4.46,23.6,0.09,0.08,9.39,-,-,500,0.5,14.75,1.81,,0.01,,9.80E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/7 23:00,-2285,-2084,1,24.8,,27,,,25.8,2.53,,21.9,29.9,13.9,23.1,23,23,20.4,22.8,12.1,22.5,,21.9,22.1,,22,,,22.9,22.9,,17,16.5,16.8,4.43,23.5,0.09,0.08,9.39,-,-,500,0.5,15.53,1.81,,0.01,,9.58E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/8 5:00,-2285,-2084,1,24.8,,27.1,,,25.9,2.55,,21.9,29.9,13.9,23.1,23.1,23.1,20.5,22.8,12.1,22.5,,21.9,22.1,,22,,,22.9,23,,17,16.5,16.8,4.4,23.4,0.09,0.08,9.39,-,-,500,0.5,15.52,1.81,,0.01,,9.58E-06,3.70E+01,ND,ND,2,0,-,0,,,,,,,,
2019/5/8 11:00,-2286,-2084,1,24.9,,27.1,,,26,2.65,,22,29.9,13.9,23.1,23.1,23.1,20.5,22.8,12.1,22.6,,21.9,22.1,,22,,,23,23,,17.1,16.5,16.8,4.37,23.5,0.09,0.08,9.39,-,-,500,0.5,14.56,1.81,,0.01,,1.03E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/8 17:00,-2287,-2083,1,24.9,,27,,,26.1,2.94,,22,30,14,23.2,23.1,23.1,20.6,22.8,12,22.6,,21.9,22.1,,22,,,23,23,,17.2,16.5,16.8,4.37,23.2,0.08,0.08,9.39,-,-,500,0.5,13.54,1.81,,0.01,,1.03E-05,3.70E+01,ND,ND,2,0,-,0,,,,,,,,
2019/5/8 23:00,-2287,-2084,1,24.9,,26.8,,,26.2,2.6,,22,30,14,23.2,23.1,23.1,20.6,22.9,12.1,22.6,,22,22.2,,22.1,,,23,23.1,,17.2,16.6,16.9,4.36,23.3,0.09,0.08,9.39,-,-,500,0.5,14.46,1.81,,0.01,,9.51E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/9 5:00,-2287,-2084,1,24.9,,26.9,,,26.3,2.72,,22,30,14,23.3,23.2,23.2,20.6,22.9,12.2,22.6,,22,22.2,,22.1,,,23.1,23.1,,17.2,16.6,16.9,4.33,23.3,0.08,0.07,9.39,-,-,500,0.5,14.91,1.81,,0.01,,9.51E-06,3.70E+01,1.34E-02,ND,2,0,-,0,,,,,,,,
2019/5/9 11:00,-2287,-2083,1,25,,26.8,,,26.4,2.93,,22,30.1,14.1,23.3,23.2,23.2,20.7,22.9,12.1,22.7,,22,22.2,,22.2,,,23.1,23.1,,17.2,16.6,16.9,4.33,23.3,0.08,0.07,9.39,-,-,500,0.5,13.89,1.81,,0.01,,9.98E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/9 17:00,-2287,-2083,1,25,,26.9,,,26.5,3.07,,22.1,30.1,14.1,23.3,23.3,23.3,21,23,11.7,22.7,,22,22.3,,22.2,,,23.1,23.1,,17.3,16.6,16.9,4.3,23.6,0.08,0.07,9.39,-,-,500,0.5,14.24,1.81,,0.01,,9.98E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/9 23:00,-2289,-2083,1,25,,27,,,26.6,2.76,,22.1,30.1,14.1,23.3,23.3,23.3,21.3,22.9,11.3,22.7,,22,22.3,,22.2,,,23.1,23.2,,17.3,16.6,16.9,4.3,23.8,0.08,0.08,9.39,-,-,500,0.5,13.08,1.81,,0.01,,1.03E-05,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/10 5:00,-2288,-2083,1,25.1,,27.1,,,26.6,2.72,,22.1,30.1,14.1,23.3,23.3,23.3,21.3,23,11.3,22.8,,22.1,22.3,,22.2,,,23.2,23.2,,17.3,16.7,17,4.29,24.1,0.08,0.08,9.39,-,-,500,0.5,12.56,1.81,,0.01,,1.03E-05,3.70E+01,ND,ND,2,0,-,0,,,,,,,,
2019/5/10 11:00,-2288,-2083,1,25.1,,26.6,,,26.7,2.53,,22.2,30.2,14.2,23.3,23.3,23.3,21.3,23,11.3,22.8,,22.1,22.4,,22.2,,,23.2,23.2,,17.3,16.7,17,4.29,24.2,0.09,0.08,9.39,-,-,500,0.5,13.58,1.81,,0.01,,9.37E-05,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/10 17:00,-2288,-2083,1,25.2,,26.7,,,26.6,2.57,,22.2,30.3,14.2,23.4,23.4,23.4,21.8,23.1,10.7,22.8,,22.2,22.4,,22.3,,,23.2,23.3,,17.3,16.7,17,4.28,24.3,0.08,0.08,9.39,-,-,500,0.5,14.39,1.81,,0.01,,9.37E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/10 23:00,-2289,-2083,1,25.2,,26.3,,,26.4,2.4,,22.3,30.5,14.3,23.5,23.4,23.4,21.5,23.1,11.1,22.8,,22.2,22.5,,22.4,,,23.3,23.4,,17.4,16.8,17,4.26,24.4,0.09,0.08,9.39,-,-,500,0.5,13.69,1.81,,0.01,,9.71E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/11 5:00,-2288,-2082,1,25.2,,26.3,,,26.4,2.28,,22.3,30.6,14.3,23.5,23.4,23.5,21.5,23.2,11.3,22.9,,22.2,22.5,,22.4,,,23.3,23.4,,17.4,16.8,17.1,4.24,24.8,0.09,0.08,9.39,-,-,500,0.5,12.74,1.81,,0.01,,9.71E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/11 11:00,-2288,-2081,1,25.3,,25.8,,,26.4,2.38,,22.4,30.6,14.3,23.5,23.4,23.5,21.7,23.2,10.9,22.9,,22.2,22.5,,22.4,,,23.3,23.4,,17.4,16.8,17.1,4.21,24.4,0.08,0.08,9.39,-,-,500,0.5,14.09,1.81,,0.01,,9.66E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/11 17:00,-2289,-2082,1,25.3,,25.9,,,26.4,2.59,,22.5,30.6,14.3,23.6,23.4,23.5,21.9,23.3,10.9,22.9,,22.3,22.5,,22.4,,,23.3,23.5,,17.4,16.8,17.1,4.19,24.5,0.08,0.07,9.39,-,-,500,0.5,13.65,1.81,,0.01,,9.66E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/11 23:00,-2288,-2082,1,25.3,,26,,,26.4,2.19,,22.5,30.7,14.4,23.6,23.4,23.5,21.9,23.2,10.8,22.9,,22.3,22.6,,22.5,,,23.3,23.5,,17.4,16.8,17.1,4.15,24.1,0.08,0.08,9.39,-,-,500,0.5,13.64,1.81,,0.01,,1.01E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/12 5:00,-2288,-2082,1,25.3,,26.3,,,26.4,2.06,,22.4,30.7,14.4,23.6,23.5,23.6,21.9,23.3,10.8,23,,22.3,22.6,,22.5,,,23.3,23.5,,17.4,16.8,17.1,4.12,24.3,0.08,0.08,9.39,-,-,500,0.5,13.9,1.81,,0.01,,9.71E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/12 11:00,-2288,-2083,1,25.3,,26.2,,,26.4,1.92,,22.5,30.8,14.4,23.7,23.5,23.6,22,23.3,10.9,23,,22.3,22.6,,22.5,,,23.4,23.5,,17.4,16.8,17.1,4.08,23.9,0.09,0.09,9.39,-,-,500,0.5,13.59,1.81,,0.01,,1.05E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/12 17:00,-2288,-2083,1,25.3,,25.8,,,26.4,1.98,,22.6,30.8,14.4,23.7,23.5,23.6,22,23.3,11,23.1,,22.3,22.6,,22.6,,,23.4,23.6,,17.4,16.8,17.2,4.06,24.1,0.08,0.08,9.39,-,-,500,0.5,14.7,1.81,,0.01,,1.06E-05,3.70E+01,1.61E-02,ND,2,0,-,0,,,,,,,,
2019/5/12 23:00,-2289,-2083,1,25.3,,25.7,,,26.4,1.82,,22.6,30.9,14.4,23.7,23.5,23.7,22,23.3,11,23.1,,22.4,22.7,,22.6,,,23.5,23.6,,17.5,16.8,17.2,4.02,23.5,0.08,0.08,9.39,-,-,500,0.5,13.57,1.81,,0.01,,1.07E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/13 5:00,-2289,-2083,1,25.3,,26.7,,,26.4,1.76,,22.6,30.9,14.4,23.7,23.5,23.7,22,23.3,11.1,23.1,,22.4,22.7,,22.6,,,23.5,23.6,,17.4,16.8,17.2,3.97,23.5,0.08,0.08,9.39,-,-,500,0.5,13.56,1.81,,0.01,,9.85E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/13 11:00,-2289,-2082,1,25.3,,27.2,,,26.4,1.73,,22.7,30.9,14.5,23.7,23.6,23.7,22,23.4,11.2,23.1,,22.4,22.8,,22.6,,,23.5,23.7,,17.5,16.8,17.2,3.94,23.3,0.09,0.08,9.39,-,-,500,0.5,14.53,1.81,,0.01,,1.07E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/13 17:00,-2290,-2083,1,25.3,,27.6,,,26.7,1.82,,22.7,31,14.5,23.7,23.6,23.7,22,23.4,11.3,23.1,,22.4,22.8,,22.7,,,23.5,23.7,,17.4,16.8,17.1,3.92,23.1,0.08,0.08,9.39,-,-,500,0.5,14.37,1.81,,0.01,,1.07E-05,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/13 23:00,-2289,-2082,1,25.4,,27.9,,,27.2,1.98,,22.8,31.1,14.5,23.8,23.6,23.8,22.3,23.5,11.2,23.3,,22.6,22.9,,22.8,,,23.6,23.9,,17.2,16.8,17.1,3.9,22.8,0.08,0.08,9.39,-,-,500,0.5,13.57,1.81,,0.01,,1.05E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/14 5:00,-2289,-2083,1,25.7,,27.9,,,27.5,2.04,,22.9,31.2,14.5,24,23.8,24,22.4,23.7,11.4,23.5,,22.8,23.1,,23,,,23.8,24,,17.2,16.8,17.1,3.88,22.8,0.08,0.08,9.39,-,-,500,0.5,14.36,1.81,,0.01,,9.76E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/14 11:00,-2290,-2082,1,25.8,,27.8,,,27.8,2.04,,23.1,31.3,14.6,24.1,23.9,24.1,22.9,23.9,11.1,23.6,,22.9,23.2,,23.1,,,23.9,24.2,,17.3,16.7,17,3.86,23,0.08,0.08,9.39,-,-,500,0.5,13.34,1.81,,0.01,,1.16E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/14 17:00,-2291,-2083,1,25.9,,27.9,,,28.1,2.24,,23.3,31.4,14.6,24.2,24,24.2,22.2,24,12.6,23.7,,23.1,23.3,,23.3,,,24,24.3,,17.4,16.7,17,3.86,23,0.09,0.08,9.39,-,-,500,0.5,12.72,1.81,,0.01,,9.90E-06,3.70E+01,1.34E-02,ND,2,0,-,0,,,,,,,,
2019/5/14 23:00,-2291,-2082,1,26,,27.9,,,28.4,2.15,,23.3,31.5,14.7,24.3,24.1,24.3,21.9,24,13.3,23.8,,23.2,23.4,,23.3,,,24.1,24.4,,17.4,16.7,17,3.86,23.1,0.09,0.08,9.39,-,-,500,0.5,13.25,1.81,,0.01,,1.39E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/15 5:00,-2292,-2082,1,26,,26.8,,,28.5,2.14,,23.5,31.6,14.7,24.4,24.1,24.4,21.5,24.2,14.4,23.9,,23.3,23.5,,23.5,,,24.3,24.5,,17.5,16.6,17,3.84,23.1,0.09,0.07,9.39,-,-,500,0.5,14.48,1.81,,0.01,,9.87E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/15 11:00,-2293,-2083,1,25.9,,26.4,,,28.4,2.1,,23.5,31.6,14.7,24.4,24.2,24.5,21.5,24.3,14.7,24,,23.5,23.6,,23.5,,,24.3,24.6,,17.4,16.6,16.9,3.83,23.2,0.09,0.07,9.39,-,-,500,0.5,12.97,1.81,,0.01,,1.09E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/15 17:00,-2292,-2083,1,26,,26.4,,,28.3,2.24,,23.6,31.7,14.8,24.5,24.3,24.6,21.5,24.4,14.9,24.1,,23.5,23.7,,23.7,,,24.4,24.6,,17.5,16.6,17,3.82,23.6,0.08,0.07,9.39,-,-,500,0.5,12.84,1.81,,0.01,,1.09E-05,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/15 23:00,-2292,-2082,1,26.1,,26.1,,,28.3,2.17,,23.7,31.8,14.8,24.6,24.4,24.7,22,24.5,14.4,24.1,,23.6,23.8,,23.7,,,24.5,24.7,,17.5,16.7,17,3.81,23.6,0.09,0.08,9.39,-,-,500,0.5,14.03,1.81,,0.01,,1.44E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/16 5:00,-2293,-2082,1,26.3,,26.6,,,28.3,2.14,,23.7,31.8,14.8,24.7,24.4,24.7,22.2,24.5,14.2,24.2,,23.6,23.8,,23.7,,,24.5,24.7,,17.6,16.7,17,3.79,23.2,0.08,0.07,9.39,-,-,500,0.5,13.66,1.81,,0.01,,9.88E-06,3.70E+01,1.61E-02,ND,2,0,-,0,,,,,,,,
2019/5/16 11:00,-2293,-2082,1,26.4,,26.6,,,28.3,2.06,,23.8,32,14.8,24.7,24.5,24.8,22.3,24.6,14.4,24.3,,23.7,23.9,,23.8,,,24.5,24.8,,17.6,16.7,17,3.77,23.2,0.09,0.07,9.39,-,-,500,0.5,13.15,1.81,,0.01,,1.42E-05,3.70E+01,1.61E-02,ND,2,0,-,0,,,,,,,,
2019/5/16 17:00,-2295,-2082,1,26.3,,27,,,28.3,2.15,,23.8,32,14.8,24.8,24.5,24.8,22.5,24.6,14.1,24.3,,23.7,23.9,,23.8,,,24.6,24.8,,17.6,16.8,17,3.76,23.1,0.08,0.07,9.39,-,-,500,0.5,14.13,1.81,,0.01,,9.85E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/16 23:00,-2294,-2082,1,26.4,,27.6,,,28.3,1.95,,23.9,32,14.9,24.8,24.6,24.9,22.8,24.7,13.8,24.3,,23.7,23.9,,23.9,,,24.7,25,,17.7,16.8,17.1,3.74,23.1,0.08,0.07,9.39,-,-,500,0.5,13.51,1.81,,0.01,,2.00E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/17 5:00,-2294,-2082,1,26.4,,27.7,,,28.3,1.86,,23.9,32,14.9,24.8,24.7,24.9,22.9,24.7,13.7,24.3,,23.7,24,,23.9,,,24.7,24.8,,17.7,16.8,17.1,3.72,23.1,0.08,0.07,9.39,-,-,500,0.5,13.81,1.81,,0.01,,9.72E-06,3.70E+01,1.61E-02,ND,2,0,-,0,,,,,,,,
2019/5/17 11:00,-2293,-2081,1,26.4,,27.8,,,28.2,1.7,,23.9,32,14.9,24.8,24.6,24.9,22.9,24.7,13.8,24.3,,23.7,24,,23.9,,,24.7,24.9,,17.7,16.8,17.1,3.71,23.2,0.09,0.08,9.39,-,-,500,0.5,11.23,1.81,,0.01,,1.81E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/17 17:00,-2293,-2083,1,26.4,,28,,,28.1,1.83,,24,32,15,24.8,24.7,24.9,22.9,24.7,13.9,24.3,,23.7,24,,23.9,,,24.7,24.9,,17.8,16.8,17.2,3.71,23.3,0.09,0.08,9.39,-,-,500,0.5,14.02,1.81,,0.01,,9.68E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/17 23:00,-2293,-2082,1,26.4,,27.3,,,27.9,1.68,,23.9,32.1,15,24.8,24.6,24.9,22.8,24.7,13.9,24.3,,23.7,23.9,,23.9,,,24.7,24.9,,17.8,16.9,17.2,3.7,23.4,0.09,0.08,9.39,-,-,500,0.5,12.96,1.81,,0.01,,1.42E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/18 5:00,-2292,-2083,1,26.4,,27.9,,,27.8,1.67,,24,32.1,15,24.8,24.6,24.9,22.8,24.7,14,24.3,,23.7,23.9,,23.8,,,24.7,24.8,,17.9,17,17.3,3.69,23.5,0.09,0.08,9.39,-,-,500,0.5,12.94,1.81,,0.01,,1.04E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/18 11:00,-2287,-2082,1,26.3,,27.8,,,27.7,1.65,,24,32.1,15,24.8,24.6,24.9,22.6,24.7,14.5,24.3,,23.7,23.9,,23.8,,,24.7,24.8,,17.9,17,17.3,3.69,23.6,0.09,0.08,9.39,-,-,500,0.5,12.8,1.81,,0.01,,1.54E-05,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/18 17:00,-2287,-2081,1,26.3,,27.9,,,27.6,1.9,,24,32.1,15.1,24.8,24.6,24.8,22.3,24.7,14.7,24.3,,23.7,23.9,,23.8,,,24.6,24.8,,17.9,17.1,17.3,3.69,23.9,0.09,0.08,9.39,-,-,500,0.5,13.38,1.81,,0.01,,1.01E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/18 23:00,-2286,-2082,1,26.3,,27.6,,,27.6,1.82,,24,32.1,15.1,24.7,24.5,24.8,22.2,24.7,14.9,24.3,,23.7,23.9,,23.8,,,24.7,24.8,,18,17.1,17.4,3.69,24,0.08,0.07,9.39,-,-,500,0.5,12.97,1.81,,0.01,,2.36E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/19 5:00,-2285,-2081,1,26.3,,28.1,,,27.5,1.99,,24,32.1,15.1,24.8,24.6,24.8,22.2,24.7,14.9,24.3,,23.7,23.9,,23.8,,,24.7,24.8,,18,17.1,17.4,3.68,24.3,0.08,0.07,9.39,-,-,500,0.5,12.7,1.81,,0.01,,9.81E-06,3.70E+01,1.34E-02,ND,2,0,-,0,,,,,,,,
2019/5/19 11:00,-2287,-2082,1,26.3,,27.9,,,27.5,2.03,,24,32.1,15.2,24.7,24.6,24.8,22.1,24.7,15,24.3,,23.7,23.9,,23.8,,,24.7,24.8,,18,17.2,17.5,3.67,24.3,0.08,0.07,9.39,-,-,500,0.5,12.95,1.81,,0.01,,3.70E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/19 17:00,-2285,-2082,1,26.3,,27.8,,,27.5,2.24,,24,32.1,15.2,24.7,24.6,24.8,22.1,24.7,15.1,24.3,,23.7,23.9,,23.8,,,24.6,24.8,,18.1,17.2,17.5,3.67,24.4,0.08,0.07,9.39,-,-,500,0.5,12.53,1.81,,0.01,,1.00E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/19 23:00,-2285,-2082,1,26.3,,27.6,,,27.5,2.22,,24,32.2,15.2,24.7,24.6,24.8,22.1,24.7,15.1,24.3,,23.7,23.9,,23.8,,,24.7,24.8,,18.1,17.2,17.5,3.66,24.5,0.08,0.07,9.39,-,-,500,0.5,12.34,1.81,,0.01,,3.26E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/20 5:00,-2285,-2081,1,26.3,,27.6,,,27.5,2.47,,24,32.1,15.2,24.7,24.6,24.8,22.1,24.7,15.1,24.3,,23.7,23.9,,23.8,,,24.7,24.8,,18.1,17.3,17.6,3.65,24.7,0.08,0.07,9.39,-,-,500,0.5,13.93,1.81,,0.01,,9.90E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/20 11:00,-2287,-2081,1,26.3,,27.6,,,27.4,2.7,,24,32.2,15.3,24.7,24.6,24.8,22.1,24.7,15.1,24.4,,23.7,23.9,,23.8,,,24.7,24.9,,18.1,17.3,17.6,3.64,24.7,0.08,0.07,9.39,-,-,500,0.5,13.83,1.81,,0.01,,1.17E-05,3.70E+01,1.34E-02,ND,2,0,-,0,,,,,,,,
2019/5/20 17:00,-2287,-2081,1,26.3,,27.6,,,27.4,2.95,,24.1,32.2,15.3,24.7,24.6,24.8,22,24.7,15.1,24.3,,23.7,23.9,,23.9,,,24.7,24.8,,18.1,17.3,17.6,3.63,24.9,0.08,0.07,9.39,-,-,500,0.5,13.36,1.81,,0.01,,1.08E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/20 23:00,-2289,-2081,1,26.3,,27.6,,,27.4,3.12,,24.1,32.2,15.4,24.8,24.6,24.8,22,24.7,15.1,24.3,,23.8,24,,23.9,,,24.6,24.8,,18.2,17.4,17.7,3.62,25,0.08,0.06,10.44,-,-,500,0.5,13.44,1.81,,0.01,,6.78E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/21 5:00,-2289,-2081,1,26.4,,27.7,,,27.4,3.53,,24.1,32.2,15.4,24.8,24.6,24.9,22.1,24.7,15.2,24.4,,23.8,24,,23.9,,,24.7,24.9,,18.2,17.4,17.7,3.6,24.9,0.07,0.06,10.95,-,-,560,0.56,14.59,1.81,,0.01,,1.07E-05,3.70E+01,5.38E-03,ND,2,0,0,0,,,,,,,,
2019/5/21 11:00,-2290,-2081,1,26.4,,27.4,,,27.4,3.75,,24,32.2,15.4,24.6,24.5,24.8,22,24.8,15.4,24.5,,23.9,24.1,,24.2,,,24.6,24.8,,18.3,17.4,17.7,3.58,24.9,0.07,0.05,10.44,-,-,500,0.5,14.34,1.81,,0.01,,5.08E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/21 17:00,-2292,-2080,1,26.4,,27.7,,,27.3,3.73,,24.1,32.2,15.4,24.8,24.7,24.9,22,24.7,15.2,24.4,,23.8,24,,23.9,,,24.7,24.8,,18.2,17.5,17.8,3.57,25,0.07,0.06,10.44,-,-,500,0.5,13.49,1.81,,0.01,,9.98E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/21 23:00,-2292,-2081,1,26.3,,27.6,,,27.3,3.4,,24.1,32.2,15.4,24.8,24.6,24.9,22,24.7,15.2,24.4,,23.8,24,,23.9,,,24.6,24.8,,18.2,17.5,17.8,3.55,25,0.07,0.06,10.44,-,-,500,0.5,15.28,1.81,,0.01,,9.27E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/22 5:00,-2293,-2081,1,26.4,,27,,,27.3,3.19,,24.1,32.2,15.4,24.9,24.7,24.9,22,24.7,15.2,24.4,,23.8,24,,23.9,,,24.7,24.9,,18.2,17.5,17.8,3.52,24.9,0.07,0.06,10.44,-,-,500,0.5,14.71,1.81,,0.01,,9.82E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/22 11:00,-2294,-2081,2,26.3,,27.9,,,27.2,3.09,,24.2,32.2,15.4,24.8,24.6,24.9,22,24.7,15.2,24.4,,23.8,24,,23.9,,,24.7,24.9,,18.2,17.5,17.9,3.5,24.9,0.07,0.06,10.44,-,-,500,0.5,12.98,1.81,,0.01,,9.91E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/22 17:00,-2294,-2080,2,26.3,,27.4,,,27.2,3.04,,24.2,32.2,15.5,24.9,24.7,24.9,22,24.8,15.2,24.4,,23.8,24,,23.9,,,24.7,24.8,,18.3,17.5,17.9,3.73,25.2,0.07,0.06,10.44,-,-,500,0.5,12.99,1.81,,0.01,,9.83E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/22 23:00,-2295,-2079,2,26.3,,27.7,,,27.2,2.78,,24.2,32.2,15.5,24.9,24.7,24.9,22,24.8,15.2,24.4,,23.8,24,,23.9,,,24.7,24.8,,18.2,17.6,17.9,3.71,25,0.07,0.06,10.44,-,-,500,0.5,13.18,1.81,,0.01,,1.06E-05,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/23 5:00,-2293,-2079,2,26.4,,28,,,27.2,2.65,,24.2,32.2,15.5,24.9,24.7,24.9,22.1,24.9,15.3,24.5,,23.8,24,,24,,,24.7,24.9,,18.2,17.6,17.9,3.68,24.8,0.07,0.06,10.44,-,-,500,0.5,13.21,1.81,,0.01,,1.06E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/23 11:00,-2293,-2080,2,26.3,,27.8,,,27.1,2.67,,24.2,32.3,15.5,24.9,24.7,24.9,22,24.8,15.3,24.4,,23.8,24,,24,,,24.7,24.9,,18.3,17.6,17.9,3.66,24.8,0.07,0.06,10.44,-,-,500,0.5,12.06,1.81,,0.01,,1.06E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/23 17:00,-2293,-2079,2,26.3,,27.8,,,27.1,2.87,,24.2,32.3,15.5,24.9,24.7,24.9,22.1,24.9,15.3,24.5,,23.9,24.1,,24,,,24.7,24.9,,18.3,17.6,17.9,3.66,25,0.07,0.06,10.44,-,-,500,0.5,11.72,1.81,,0.01,,1.06E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/23 23:00,-2293,-2079,2,26.3,,28,,,27.1,2.76,,24.2,32.3,15.6,24.9,24.7,24.9,22.1,24.9,15.4,24.5,,23.9,24.1,,24,,,24.8,24.9,,18.3,17.6,18,3.65,25,0.06,0.06,10.44,-,-,500,0.5,12.76,1.81,,0.01,,1.05E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/24 5:00,-2292,-2079,2,26.3,,28,,,27.1,2.76,,24.3,32.3,15.6,24.9,24.7,24.9,22.1,24.9,15.4,24.5,,23.9,24.1,,24,,,24.8,24.9,,18.3,17.6,18,3.62,25,0.06,0.06,10.44,-,-,500,0.5,12.8,1.81,,0.01,,1.05E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/24 11:00,-2292,-2079,1,26.3,,28.6,,,27.1,2.7,,24.3,32.4,15.6,24.9,24.8,25,22.1,24.9,15.4,24.5,,23.9,24.1,,24.1,,,24.8,24.9,,18.4,17.6,18,3.62,25.2,0.07,0.06,10.44,-,-,500,0.5,12.63,1.81,,0.01,,3.22E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/24 17:00,-2291,-2079,1,26.4,,28.4,,,27.4,2.83,,24.3,32.2,15.6,25.1,24.9,25.1,22.2,25,15.7,24.7,,24,24.2,,24.1,,,24.8,24.9,,18.4,17.6,18,3.62,25.5,0.07,0.07,10.44,-,-,500,0.5,12.94,1.81,,0.01,,1.02E-05,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/24 23:00,-2291,-2079,1,26.4,,28,,,27.6,2.64,,24.3,32.1,15.7,25.1,24.9,25.1,22.2,25.1,15.8,24.7,,24.1,24.2,,24.2,,,24.9,25,,18.4,17.6,18,3.61,25.6,0.07,0.07,11.39,-,-,490,0.5,13.15,1.81,,0.01,,1.08E-04,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/25 5:00,-2292,-2079,1,26.5,,27.5,,,27.8,2.43,,24.3,32,15.7,25.1,24.9,25.2,22.3,25.1,15.8,24.7,,24.1,24.2,,24.2,,,24.9,25,,18.4,17.7,18,3.59,25.8,0.07,0.07,11.39,-,-,490,0.5,13.54,1.81,,0.01,,1.04E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/25 11:00,-2290,-2079,1,26.5,,27.9,,,28,2.28,,24.3,32,15.7,25.1,25,25.2,22.3,25.1,15.8,24.7,,24.1,24.3,,24.2,,,24.9,25.1,,18.4,17.7,18,3.58,26.1,0.08,0.07,11.39,-,-,490,0.5,11.51,1.81,,0.01,,1.37E-04,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/25 17:00,-2290,-2079,1,26.6,,28,,,28.2,2.51,,24.4,32,15.7,25.2,25,25.2,22.3,25.1,15.8,24.7,,24.1,24.3,,24.2,,,24.9,25.1,,18.5,17.7,18,3.58,26,0.07,0.07,11.39,-,-,490,0.5,12.46,1.81,,0.01,,9.79E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/25 23:00,-2291,-2079,1,26.6,,27.6,,,28.3,2.42,,24.4,32,15.8,25.1,25,25.2,22.3,25.1,15.8,24.7,,24.1,24.2,,24.2,,,25,25,,18.5,17.8,18.1,3.58,26.2,0.07,0.07,11.39,-,-,490,0.5,12.76,1.81,,0.01,,9.79E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/26 5:00,-2291,-2078,1,26.6,,27.8,,,28.4,2.43,,24.4,32,15.8,25.2,25,25.2,22.3,25.1,15.8,24.7,,24.1,24.3,,24.3,,,24.9,25.1,,18.5,17.8,18.1,3.56,26.3,0.07,0.07,11.39,-,-,490,0.5,12.4,1.81,,0.01,,9.68E-06,3.70E+01,1.34E-02,ND,2,0,-,0,,,,,,,,
2019/5/26 11:00,-2290,-2079,1,26.7,,27.7,,,28.4,2.44,,24.4,32,15.9,25.2,25.1,25.2,22.3,25.1,15.8,24.7,,24.2,24.3,,24.3,,,25,25.1,,18.5,17.8,18.1,3.55,26.4,0.07,0.07,11.39,-,-,490,0.5,12.05,1.81,,0.01,,9.68E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
