,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of building inlet nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),note
2019/5/26 17:00,-2291,-2078,1,26.6,,27.7,,,28.4,2.73,,24.4,32,15.9,25.2,25.1,25.3,22.4,25.1,15.7,24.7,,24.2,24.3,,24.3,,,25,25.1,,18.6,17.8,18.2,3.54,26.5,0.07,0.07,11.39,-,-,490,0.5,12.97,1.81,,0.01,,9.87E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/26 23:00,-2291,-2078,1,26.7,,27.8,,,28.4,2.73,,24.4,32,15.9,25.2,25,25.3,22.8,25.2,15.2,24.7,,24.2,24.3,,24.3,,,25.1,25.1,,18.6,17.9,18.2,3.53,26.7,0.07,0.07,11.39,-,-,490,0.5,11.94,1.81,,0.01,,9.87E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/27 5:00,-2290,-2079,1,26.8,,27.6,,,28.5,2.81,,24.5,32,16,25.2,25.1,25.3,22.1,25.1,16.3,24.7,,24.2,24.3,,24.3,,,25.1,25.1,,18.6,17.9,18.2,3.52,27,0.07,0.07,11.39,-,-,490,0.5,12.18,1.81,,0.01,,9.52E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/27 11:00,-2291,-2077,1,26.8,,27.9,,,28.5,2.89,,24.5,32,16,25.3,25.1,25.3,22.1,25.2,16.5,24.8,,24.3,24.4,,24.3,,,25.1,25.1,,18.7,17.9,18.2,5.45,-,0.07,0.07,11.39,-,-,490,0.5,12.18,1.81,,0.01,,9.52E-06,3.70E+01,1.34E-02,ND,2,0,-,0,,,,,,,,
2019/5/27 17:00,-2290,-2079,1,26.8,,27.8,,,28.6,3.29,,24.5,32,16.1,25.3,25.1,25.3,21.7,25.2,17.2,24.8,,24.3,24.4,,24.4,,,25.1,25.2,,18.7,17.9,18.2,5.59,-,0.06,0.06,11.39,-,-,490,0.5,12.12,1.8,,0.01,,9.70E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/27 23:00,-2291,-2078,1,26.9,,28,,,28.7,3.46,,24.6,32.1,16.1,25.3,25.2,25.3,21.3,25.3,17.8,24.9,,24.4,24.4,,24.4,,,25.2,25.3,,18.7,18,18.2,5.61,-,0.06,0.06,11.39,-,-,490,0.5,13.55,1.81,,0.01,,9.70E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/28 5:00,-2290,-2078,2,27,,28.1,,,28.7,3.66,,24.6,32.1,16.1,25.4,25.2,25.4,21.3,25.3,17.9,24.9,,24.4,24.5,,24.4,,,25.2,25.3,,18.7,18,18.3,5.62,-,0.05,0.06,11.39,-,-,490,0.5,13.68,1.81,,0.01,,9.76E-06,3.70E+01,1.88E-02,ND,2,0,-,0,,,,,,,,
2019/5/28 11:00,-2291,-2079,2,27.1,,28.5,,,28.8,3.59,,24.6,32.1,16.2,25.4,25.3,25.4,21.1,25.3,18.3,24.9,,24.5,24.5,,24.5,,,25.3,25.3,,18.8,18,18.3,5.63,-,0.06,0.06,11.39,-,-,490,0.5,13.39,1.81,,0.01,,9.76E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/28 17:00,-2292,-2078,2,27.1,,28.7,,,28.9,3.67,,24.7,32.2,16.2,25.5,25.3,25.5,21.1,25.4,18.6,25,,24.5,24.6,,24.5,,,25.3,25.4,,18.8,18,18.3,5.64,-,0.06,0.07,11.39,-,-,490,0.5,13.17,1.81,,0.01,,9.50E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/28 23:00,-2293,-2112,2,27.2,,28.8,,,29,3.63,,24.7,32.2,16.2,25.5,25.4,25.5,21.1,25.4,18.7,25,,24.6,24.6,,24.6,,,25.3,25.4,,18.8,18,18.3,5.65,-,0.06,0.07,11.39,-,-,490,0.5,12.28,1.81,,0.01,,9.50E-06,3.70E+01,1.61E-02,ND,2,0,-,0,,,,,,,,
2019/5/29 5:00,-2292,-2102,2,27.2,,27.5,,,29,3.79,,24.8,32.2,16.3,25.5,25.4,25.5,21.1,25.5,18.7,25.1,,24.6,24.7,,24.6,,,25.4,25.4,,18.9,18.1,18.4,5.66,-,0.06,0.06,11.39,-,-,490,0.5,13.57,1.81,,0.01,,9.69E-06,3.70E+01,1.88E-02,ND,2,0,-,0,,,,,,,,
2019/5/29 11:00,-2293,-2078,2,27.3,,28.2,,,29.1,3.58,,24.8,32.3,16.3,25.6,25.4,25.6,21.1,25.5,18.7,25.1,,24.6,24.7,,24.6,,,25.4,25.5,,18.9,18.1,18.4,5.66,-,0.06,0.06,11.39,-,-,490,0.5,12.5,1.81,,0.01,,9.69E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/29 17:00,-2294,-2079,2,27.3,,28,,,29.1,3.46,,24.9,32.3,16.3,25.6,25.4,25.6,21.1,25.5,18.9,25.2,,24.7,24.7,,24.7,,,25.5,25.5,,18.9,18.1,18.4,5.67,-,0.05,0.06,11.39,-,-,490,0.5,12.75,1.81,,0.01,,1.04E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/29 23:00,-2293,-2078,2,27.3,,28,,,29.1,2.88,,24.9,32.3,16.3,25.6,25.5,25.6,21,25.6,19.2,25.2,,24.7,24.7,,24.7,,,25.5,25.6,,18.9,18.2,18.4,5.67,-,0.06,0.07,11.39,-,-,490,0.5,12.87,1.81,,0.01,,1.04E-05,3.70E+01,1.61E-02,ND,2,0,-,0,,,,,,,,
2019/5/30 5:00,-2294,-2078,2,27.4,,28.3,,,29.1,2.74,,24.9,32.3,16.3,25.6,25.5,25.6,20.9,25.6,19.4,25.2,,24.7,24.8,,24.7,,,25.5,25.6,,18.8,18.2,18.4,5.67,-,0.06,0.07,11.39,-,-,490,0.5,12.75,1.81,,0.01,,9.51E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/5/30 11:00,-2295,-2079,2,27.5,,28.2,,,29.1,2.55,,24.9,32.4,16.3,25.7,25.5,25.6,20.9,25.6,19.5,25.3,,24.8,24.8,,24.7,,,25.6,25.7,,18.9,18.2,18.5,5.67,-,0.07,0.07,11.39,-,-,490,0.5,12.25,1.81,,0.01,,9.51E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/30 17:00,-2296,-2077,2,28.7,,28.4,,,29.1,2.75,,24.9,32.4,16.4,25.7,25.6,25.7,21,25.7,19.5,25.3,,24.8,24.9,,24.7,,,25.6,25.7,,19,18.2,18.5,5.67,-,0.06,0.07,11.39,-,-,490,0.5,12.06,1.81,,0.01,,9.42E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/5/30 23:00,-2294,-2079,2,27.5,,28.3,,,29.2,2.63,,25,32.4,16.4,25.7,25.6,25.7,21.1,25.7,19.5,25.3,,24.9,24.9,,24.8,,,25.6,25.7,,19,18.2,18.5,5.67,-,0.07,0.07,11.39,-,-,490,0.5,13.42,1.81,,0.01,,9.42E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/5/31 5:00,-2295,-2077,2,27.4,,28.5,,,29.2,2.74,,25,32.4,16.4,25.8,25.6,25.7,21.2,25.7,19.4,25.3,,24.9,24.9,,24.8,,,25.6,25.7,,19,18.2,18.6,5.67,-,0.06,0.07,11.39,-,-,490,0.5,14.2,1.81,,0.01,,9.35E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/31 11:00,-2295,-2078,2,27.6,,28.2,,,29.2,2.86,,25,32.4,16.5,25.8,25.6,25.8,21.5,25.8,19.2,25.4,,24.9,24.9,,24.9,,,25.6,25.7,,19,18.3,18.6,5.67,-,0.06,0.07,11.39,-,-,490,0.5,12.58,1.81,,0.01,,9.35E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/5/31 17:00,-2296,-2078,2,27.6,,28.6,,,29.3,3.12,,25.1,32.5,16.5,25.8,25.6,25.8,21.7,25.8,18.8,25.4,,24.9,24.9,,24.9,,,25.7,25.8,,19.1,18.3,18.6,5.67,-,0.06,0.07,11.39,-,-,490,0.5,12.61,1.8,,0.01,,1.02E-05,3.70E+01,1.34E-02,ND,2,0,-,0,,,,,,,,
2019/5/31 23:00,-2295,-2078,2,27.6,,28.9,,,29.3,2.95,,25.1,32.5,16.5,25.8,25.7,25.8,21.5,25.8,19.1,25.4,,24.9,25,,24.9,,,25.7,25.8,,19.1,18.3,18.6,5.67,-,0.06,0.07,11.39,-,-,490,0.5,11.25,1.81,,0.01,,1.02E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/6/1 5:00,-2296,-2078,2,27.7,,28.7,,,29.4,3.02,,25.1,32.5,16.6,25.9,25.7,25.9,21.6,25.8,19.1,25.4,,24.9,25,,24.9,,,25.7,25.8,,19.1,18.3,18.6,5.67,-,0.06,0.07,11.2,-,-,490,0.5,13.44,1.81,,0.01,,9.43E-06,3.70E+01,ND,ND,2,0,-,0,,,,,,,,
2019/6/1 11:00,-2295,-2077,2,27.7,,28.4,,,29.4,2.88,,25.2,32.6,16.6,25.9,25.7,25.9,21.7,25.9,19,25.5,,25,25,,24.9,,,25.8,25.8,,19.2,18.4,18.7,5.67,-,0.06,0.07,11.2,-,-,490,0.5,12.9,1.81,,0.01,,9.43E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/6/1 17:00,-2295,-2077,2,27.7,,28.4,,,29.4,3.05,,25.2,32.6,16.6,25.9,25.7,25.9,21.4,25.9,19.5,25.5,,25,25.1,,24.9,,,25.8,25.8,,19.2,18.4,18.7,5.67,-,0.06,0.07,11.2,-,-,490,0.5,11.88,1.81,,0.01,,9.45E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/6/1 23:00,-2295,-2077,2,27.7,,28.5,,,29.5,2.79,,25.2,32.6,16.7,25.9,25.8,25.9,21.2,25.9,19.8,25.5,,25.1,25.1,,25,,,25.8,25.9,,19.2,18.4,18.7,5.67,-,0.06,0.07,11.2,-,-,490,0.5,13.18,1.81,,0.01,,9.45E-06,3.70E+01,ND,ND,2,0,-,0,,,,,,,,
2019/6/2 5:00,-2296,-2077,2,27.7,,28.7,,,29.5,2.78,,25.2,32.6,16.7,26,25.8,25.9,21,25.9,20.2,25.5,,25.1,25.1,,25,,,25.8,25.9,,19.2,18.4,18.7,5.67,-,0.06,0.07,11.2,-,-,490,0.5,12.62,1.81,,0.01,,9.54E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/6/2 11:00,-2295,-2076,2,27.7,,28.5,,,29.6,2.77,,25.2,32.7,16.7,26,25.8,26,21,26,20.4,25.6,,25.1,25.1,,25.1,,,25.9,25.9,,19.2,18.4,18.8,5.67,-,0.06,0.07,11.2,-,-,490,0.5,11.97,1.81,,0.01,,9.54E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/6/2 17:00,-2296,-2076,2,27.8,,28.5,,,29.6,3.01,,25.3,32.7,16.8,26,25.9,26,20.9,26,20.4,25.6,,25.2,25.1,,25.1,,,25.9,25.9,,19.3,18.5,18.8,5.67,-,0.06,0.06,11.2,-,-,490,0.5,12.93,1.8,,0.01,,1.02E-05,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/6/2 23:00,-2296,-2077,2,27.8,,28.4,,,29.6,2.99,,25.3,32.7,16.8,26.1,25.9,26,21,26,20.5,25.6,,25.2,25.2,,25.1,,,25.9,26,,19.3,18.5,18.8,5.67,-,0.06,0.07,11.2,-,-,490,0.5,12.83,1.8,,0.01,,1.02E-05,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/6/3 5:00,-2295,-2077,2,27.9,,28.5,,,29.7,2.96,,25.3,32.7,16.8,26.1,25.9,26,21.1,26,20.4,25.6,,25.2,25.2,,25.1,,,25.9,26,,19.3,18.5,18.9,5.67,-,0.06,0.07,11.2,-,-,490,0.5,14.09,1.81,,0.01,,9.67E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/6/3 11:00,-2295,-2077,2,27.9,,28.7,,,29.7,2.95,,25.4,32.8,16.9,26.1,26,26.1,21.1,26.1,20.3,25.7,,25.3,25.3,,25.2,,,26,26,,19.4,18.6,18.9,5.67,-,0.06,0.07,11.2,-,-,490,0.5,12.71,1.81,,0.01,,9.65E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/6/3 17:00,-2296,-2076,2,27.9,,28.5,,,29.8,3.03,,25.4,32.8,16.9,26.1,26,26.1,21.2,26.1,20.3,25.7,,25.3,25.3,,25.2,,,26,26.1,,19.4,18.6,18.9,5.67,-,0.06,0.07,11.2,-,-,490,0.5,13.17,1.81,,0.01,,9.65E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/6/3 23:00,-2296,-2077,2,28,,28.7,,,29.8,2.8,,25.4,32.9,17,26.2,26,26.2,21.3,26.2,20.2,25.7,,25.3,25.3,,25.2,,,26,26.1,,19.4,18.6,19,5.67,-,0.06,0.07,11.2,-,-,490,0.5,13.33,1.81,,0.01,,9.53E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/6/4 5:00,-2294,-2077,2,28,,28.7,,,29.8,2.81,,25.5,32.9,17,26.2,26,26.2,21.4,26.2,20.1,25.7,,25.3,25.3,,25.3,,,26,26.1,,19.4,18.6,19,5.67,-,0.06,0.06,11.2,-,-,490,0.5,13.63,1.81,,0.01,,9.53E-06,3.70E+01,1.34E-02,ND,2,0,-,0,,,,,,,,
2019/6/4 11:00,-2295,-2077,2,28.1,,29,,,29.9,2.78,,25.5,32.9,17,26.2,26.1,26.2,21.5,26.3,20.1,25.8,,25.4,25.4,,25.3,,,26,26.1,,19.4,18.7,19,5.67,-,0.06,0.07,11.29,-,-,500,0.5,12.48,1.81,,0.01,,1.02E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/6/4 17:00,-2295,-2077,2,28,,28.7,,,29.9,3.05,,25.5,32.9,17,26.3,26.1,26.2,21.5,26.2,20.1,25.8,,25.4,25.4,,25.3,,,26.1,26.2,,19.5,18.7,19,5.67,-,0.06,0.07,11.29,-,-,500,0.5,12.14,1.81,,0.01,,1.02E-05,3.70E+01,1.34E-02,ND,2,0,-,0,,,,,,,,
2019/6/4 23:00,-2297,-2076,2,28.1,,28.9,,,30,2.95,,25.5,33,17,26.4,26.2,26.3,21.5,26.3,20.1,25.9,,25.4,25.4,,25.3,,,26.1,26.2,,19.5,18.7,19,5.67,-,0.06,0.06,11.29,-,-,500,0.5,13.31,1.81,,0.01,,9.47E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/6/5 5:00,-2296,-2077,2,28.1,,28.7,,,30,2.91,,25.6,33,17.1,26.5,26.2,26.3,21.6,26.3,20.2,25.9,,25.4,25.4,,25.4,,,26.1,26.2,,19.5,18.7,19.1,5.67,-,0.06,0.06,11.29,-,-,500,0.5,12.2,1.81,,0.01,,9.47E-06,3.70E+01,1.88E-02,ND,2,0,-,0,,,,,,,,
2019/6/5 11:00,-2296,-2076,2,28.1,,28.8,,,30.1,2.95,,25.6,33,17.1,26.4,26.2,26.3,21.6,26.3,20.3,25.9,,25.5,25.5,,25.4,,,26.2,26.3,,19.5,18.7,19.1,5.67,-,0.06,0.06,11.29,-,-,500,0.5,13.44,1.81,,0.01,,9.52E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/6/5 17:00,-2296,-2075,2,28.2,,28.7,,,30.1,3.13,,25.6,33.1,17.2,26.4,26.2,26.4,21.6,26.4,20.3,26,,25.5,25.5,,25.4,,,26.2,26.3,,19.6,18.8,19.1,5.66,-,0.06,0.06,11.29,-,-,500,0.5,12.45,1.8,,0.01,,9.52E-06,3.70E+01,1.07E-02,ND,2,0,-,0,,,,,,,,
2019/6/5 23:00,-2297,-2075,2,28.2,,29.2,,,30.1,3.01,,25.7,33.1,17.2,26.4,26.2,26.4,21.6,26.4,20.3,26,,25.5,25.5,,25.4,,,26.3,26.3,,19.6,18.8,19.1,5.67,-,0.06,0.06,11.29,-,-,500,0.5,11.02,1.81,,0.01,,9.45E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/6/6 5:00,-2296,-2075,2,28.3,,29,,,30.2,2.88,,25.7,33.1,17.2,26.5,26.3,26.4,21.6,26.4,20.3,26,,25.5,25.5,,25.5,,,26.2,26.4,,19.6,18.8,19.2,5.67,-,0.06,0.06,11.29,-,-,500,0.5,12.73,1.81,,0.01,,9.45E-06,3.70E+01,8.07E-03,ND,2,0,-,0,,,,,,,,
2019/6/6 11:00,-2296,-2076,2,28.3,,28.6,,,30.2,2.66,,25.8,33.2,17.2,26.5,26.3,26.4,21.6,26.4,20.4,26.1,,25.6,25.6,,25.5,,,26.3,26.4,,19.6,18.9,19.2,5.67,-,0.06,0.07,11.29,-,-,500,0.5,12.22,1.81,,0.01,,9.54E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/6/6 17:00,-2296,-2075,2,28.3,,28.6,,,30.2,2.61,,25.8,33.2,17.2,26.6,26.3,26.5,21.5,26.4,20.4,26.1,,25.6,25.6,,25.5,,,26.4,26.4,,19.7,18.9,19.2,5.66,-,0.06,0.06,11.29,-,-,500,0.5,10.97,1.8,,0.01,,9.54E-06,3.70E+01,1.34E-02,ND,2,0,-,0,,,,,,,,
2019/6/6 23:00,-2295,-2076,2,28.3,,29.1,,,30.3,2.52,,25.8,33.2,17.3,26.6,26.4,26.5,21.5,26.5,20.5,26.1,,25.7,25.6,,25.6,,,26.4,26.4,,19.7,18.9,19.2,5.67,-,0.06,0.06,11.29,-,-,500,0.5,13.28,1.81,,0.01,,9.60E-06,3.70E+01,5.38E-03,ND,2,0,-,0,,,,,,,,
2019/6/7 5:00,-2295,-2075,2,28.4,,28.7,,,30.3,2.66,,25.8,33.3,17.3,26.6,26.4,26.5,21.5,26.5,20.6,26.2,,25.7,25.7,,25.6,,,26.4,26.5,,19.7,19,19.2,5.66,-,0.06,0.06,11.29,-,-,500,0.5,14.1,1.81,,0.01,,9.60E-06,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/6/7 11:00,-2295,-2071,2,28.4,,29.2,,,30.4,2.75,,25.9,33.3,17.3,26.6,26.4,26.6,21.5,26.6,20.7,26.2,,25.7,25.7,,25.6,,,26.4,26.5,,19.7,19,19.3,5.66,-,0.06,0.06,11.29,-,-,500,0.5,13.67,1.81,,0.01,,1.03E-05,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/6/7 17:00,-2297,-2075,2,28.4,,29.1,,,30.4,3.15,,25.9,33.3,17.3,26.6,26.4,26.6,21.4,26.6,20.8,26.2,,25.8,25.7,,25.7,,,26.4,26.6,,19.7,19,19.3,5.66,-,0.06,0.06,11.29,-,-,500,0.5,13.13,1.8,,0.01,,1.03E-05,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/6/7 23:00,-2298,-2075,2,28.4,,28.7,,,30.4,3.49,,25.9,33.3,17.4,26.6,26.4,26.6,21.3,26.6,21,26.2,,25.8,25.7,,25.7,,,26.5,26.6,,19.7,19,19.3,5.66,-,0.05,0.06,11.29,-,-,500,0.5,14.02,1.81,,0.01,,9.48E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/8 5:00,-2299,-2075,2,28.5,,29,,,30.4,3.74,,26,33.4,17.4,26.7,26.5,26.6,21.3,26.6,21.1,26.3,,25.8,25.8,,25.7,,,26.5,26.6,,19.8,19,19.4,5.66,-,0.05,0.05,11.29,-,-,500,0.5,13.46,1.81,,0.01,,9.48E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/8 11:00,-2300,-2075,2,28.5,,28.6,,,30.4,3.55,,26,33.4,17.4,26.7,26.5,26.6,21.3,26.6,21.1,26.2,,25.8,25.8,,25.7,,,26.6,26.6,,19.8,19.1,19.4,5.66,-,0.05,0.06,11.29,-,-,500,0.5,13.24,1.81,,0.01,,9.44E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/8 17:00,-2300,-2074,2,28.4,,29.3,,,30.5,3.36,,26,33.4,17.4,26.7,26.6,26.7,21.3,26.7,21.3,26.3,,25.9,25.8,,25.8,,,26.6,26.6,,19.9,19.1,19.4,5.66,-,0.06,0.06,11.29,-,-,500,0.5,13.34,1.81,,0.01,,9.44E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/8 23:00,-2300,-2075,2,28.6,,29.4,,,30.5,2.81,,26,33.5,17.4,26.8,26.6,26.7,21.3,26.7,21.4,26.3,,25.9,25.8,,25.8,,,26.6,26.7,,19.9,19.1,19.4,5.66,-,0.06,0.06,11.29,-,-,500,0.5,13.04,1.81,,0.01,,9.25E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/9 5:00,-2300,-2075,2,28.5,,29,,,30.6,2.62,,26,33.5,17.5,26.7,26.6,26.7,21.3,26.7,21.7,26.3,,25.9,25.8,,25.8,,,26.6,26.6,,19.9,19.1,19.4,5.66,-,0.06,0.06,11.29,-,-,500,0.5,12.86,1.81,,0.01,,9.25E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/9 11:00,-2300,-2075,2,28.6,,28.8,,,30.5,2.44,,26.1,33.5,17.4,26.8,26.6,26.7,21.3,26.8,21.7,26.4,,26,25.9,,25.8,,,26.6,26.7,,19.9,19.1,19.4,5.66,-,0.06,0.07,11.29,-,-,500,0.5,11.99,1.81,,0.01,,9.73E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/9 17:00,-2301,-2075,2,28.6,,29,,,30.5,2.58,,26.1,33.6,17.5,26.8,26.6,26.7,21.3,26.8,21.7,26.4,,26,25.9,,25.8,,,26.6,26.7,,19.9,19.2,19.5,5.66,-,0.06,0.06,11.29,-,-,500,0.5,12.95,1.8,,0.01,,9.73E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/6/9 23:00,-2300,-2075,2,28.5,,29.2,,,30.5,2.62,,26.1,33.6,17.5,26.8,26.7,26.8,21.3,26.8,21.7,26.4,,26,25.9,,25.9,,,26.6,26.7,,19.9,19.2,19.5,5.66,-,0.06,0.06,11.29,-,-,500,0.5,11.2,1.81,,0.01,,9.99E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/10 5:00,-2299,-2075,2,28.6,,29.2,,,30.5,2.77,,26.1,33.6,17.5,26.8,26.7,26.8,21.3,26.8,21.8,26.4,,26,25.9,,25.9,,,26.7,26.7,,19.9,19.2,19.5,5.66,-,0.06,0.06,11.29,-,-,500,0.5,14.02,1.81,,0.01,,9.99E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/10 11:00,-2300,-2075,2,28.6,,29.1,,,30.5,2.79,,26.1,33.6,17.5,26.8,26.7,26.8,21.2,26.8,21.9,26.4,,26,25.9,,25.9,,,26.7,26.8,,19.9,19.2,19.5,5.66,-,0.06,0.06,11.29,-,-,500,0.5,14.2,1.81,,0.01,,9.28E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/10 17:00,-2300,-2075,2,28.6,,29,,,30.5,2.87,,26.2,33.6,17.6,26.8,26.7,26.8,21.2,26.8,22,26.4,,26,26,,25.9,,,26.7,26.8,,20,19.2,19.5,5.66,-,0.06,0.06,11.29,-,-,500,0.5,12.68,1.81,,0.01,,9.28E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/10 23:00,-2300,-2075,2,28.6,,29.1,,,30.5,2.75,,26.2,33.6,17.6,26.9,26.7,26.8,21.2,26.9,22.1,26.4,,26.1,26,,25.9,,,26.7,26.8,,20,19.2,19.5,5.66,-,0.06,0.06,11.29,-,-,500,0.5,11.96,1.81,,0.01,,9.14E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/11 5:00,-2300,-2074,2,28.6,,29.7,,,30.5,2.76,,26.2,33.6,17.6,26.9,26.7,26.8,21.2,26.9,22.1,26.4,,26.1,25.9,,25.9,,,26.7,26.8,,20,19.2,19.6,5.66,-,0.06,0.06,11.29,-,-,500,0.5,12.26,1.81,,0.01,,9.14E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/11 11:00,-2300,-2075,2,28.6,,29.2,,,30.5,2.73,,26.2,33.6,17.6,26.9,26.7,26.8,21.2,26.9,22.1,26.4,,26.1,26,,25.9,,,26.7,26.8,,20,19.3,19.6,5.66,-,0.06,0.06,11.29,-,-,500,0.5,12.14,1.81,,0.01,,9.51E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/11 17:00,-2299,-2074,2,28.6,,29.3,,,30.5,2.8,,26.2,33.6,17.6,26.9,26.7,26.8,21.3,26.9,22.1,26.4,,26.1,26,,25.9,,,26.7,26.9,,20,19.3,19.6,5.66,-,0.06,0.06,11.29,-,-,500,0.5,12.64,1.81,,0.01,,9.51E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/6/11 23:00,-2300,-2075,2,28.6,,29.4,,,30.4,2.72,,26.2,33.6,17.6,26.9,26.7,26.8,21.2,26.8,22.1,26.4,,26.1,26,,26,,,26.8,26.9,,20,19.3,19.6,5.66,-,0.06,0.06,11.29,-,-,500,0.5,12.26,1.81,,0.01,,9.39E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/12 5:00,-2295,-2075,2,28.6,,29.4,,,30.4,2.72,,26.2,33.6,17.6,26.9,26.8,26.8,21.2,26.8,22.1,26.4,,26.1,26,,26,,,26.7,26.9,,20,19.3,19.7,5.66,-,0.06,0.06,11.29,-,-,500,0.5,12.35,1.81,,0.01,,9.39E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/12 11:00,-2295,-2075,2,28.6,,29.2,,,30.4,2.62,,26.2,33.6,17.6,26.9,26.7,26.9,21.2,26.9,22.2,26.4,,26.1,26,,25.9,,,26.8,26.8,,20.1,19.3,19.7,5.66,-,0.06,0.06,11.29,-,-,500,0.5,11.98,1.81,,0.01,,9.35E-06,3.70E+01,1.88E-02,ND,2,0,0,-,,,,,,,,
2019/6/12 17:00,-2296,-2075,2,28.5,,29.6,,,30.3,2.69,,26.2,33.6,17.7,27,26.7,26.8,21.2,26.9,22.2,26.5,,26.1,26,,26,,,26.7,26.8,,20.1,19.3,19.7,5.66,-,0.06,0.06,11.29,-,-,500,0.5,12.07,1.8,,0.01,,9.35E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/12 23:00,-2295,-2075,2,28.6,,29.6,,,30.3,2.45,,26.2,33.7,17.7,26.9,26.7,26.8,21.2,26.9,22.1,26.4,,26.1,26,,26,,,26.8,26.8,,20.1,19.4,19.7,5.66,-,0.06,0.06,11.29,-,-,500,0.5,13,1.81,,0.01,,9.63E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/6/13 5:00,-2294,-2075,2,28.6,,29.5,,,30.3,2.45,,26.2,33.7,17.6,26.9,26.8,26.9,21.2,26.9,22.1,26.5,,26.1,26,,26,,,26.7,26.8,,20,19.4,19.7,5.66,-,0.06,0.06,11.29,-,-,500,0.5,13.28,1.81,,0.01,,9.25E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/13 11:00,-2295,-2075,2,28.6,,29.8,,,30.3,2.33,,26.2,33.7,17.7,26.9,26.8,26.8,21.2,26.9,22.1,26.4,,26.1,26,,26,,,26.7,26.8,,20.1,19.4,19.7,5.66,-,0.06,0.06,11.29,-,-,500,0.5,12.69,1.81,,0.01,,9.64E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/13 17:00,-2294,-2074,2,28.6,,29.6,,,30.3,2.46,,26.2,33.7,17.7,26.9,26.7,26.8,21.2,26.9,22.1,26.4,,26.1,26,,26,,,26.7,26.8,,20.2,19.4,19.7,5.66,-,0.06,0.06,11.29,-,-,500,0.5,12.2,1.81,,0.01,,9.64E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/13 23:00,-2293,-2074,1,28.6,,29.2,,,30.4,2.38,,26.2,33.7,17.8,26.9,26.7,26.9,21.2,26.9,22.2,26.4,,26.1,26,,26,,,26.8,26.8,,20.2,19.4,19.7,5.66,-,0.06,0.07,11.29,-,-,500,0.5,12.69,1.81,,0.01,,9.31E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/6/14 5:00,-2293,-2075,1,28.6,,29.3,,,30.4,2.41,,26.3,33.7,17.8,26.9,26.7,26.9,21.2,26.9,22.2,26.5,,26.1,26,,26,,,26.8,26.8,,20.2,19.4,19.7,5.66,-,0.06,0.06,11.29,-,-,500,0.5,13.04,1.81,,0.01,,9.31E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/14 11:00,-2292,-2075,1,28.6,,29.3,,,30.4,2.55,,26.2,33.8,17.8,26.9,26.8,26.8,21.2,26.9,22.1,26.4,,26.1,26,,26,,,26.8,26.8,,20.2,19.4,19.8,5.66,-,0.07,0.07,11.29,-,-,500,0.5,12.69,1.81,,0.01,,9.63E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/6/14 17:00,-2291,-2074,1,28.5,,29.5,,,30.4,2.7,,26.3,33.8,17.8,26.9,26.8,26.8,21.3,26.9,22.1,26.5,,26.1,26,,26,,,26.8,26.8,,20.3,19.5,19.8,4.45,42.5,0.06,0.07,11.29,-,-,500,0.5,11.74,1.81,,0.01,,9.36E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/14 23:00,-2291,-2074,1,28.5,,29.4,,,30.4,2.74,,26.3,33.8,17.9,26.9,26.8,26.9,21.3,26.9,22.1,26.5,,26.1,26,,26,,,26.8,26.8,,20.3,19.5,19.8,4.13,42,0.06,0.07,11.29,-,-,500,0.5,13.14,1.81,,0.01,,1.00E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/15 5:00,-2291,-2075,1,28.6,,29.5,,,30.5,2.93,,26.3,33.8,17.9,27,26.8,26.9,21.3,26.8,22.2,26.5,,26.2,26,,26,,,26.8,26.8,,20.3,19.5,19.8,3.84,40.8,0.06,0.06,11.29,-,-,500,0.5,12.27,1.81,,0.01,,1.00E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/15 11:00,-2291,-2075,1,28.6,,29.7,,,30.5,3.17,,26.3,33.9,17.9,27,26.8,26.9,21.3,26.8,22.1,26.5,,26.1,26,,26,,,26.8,26.9,,20.3,19.5,19.8,3.6,38,0.06,0.06,11.29,-,-,500,0.5,12.25,1.81,,0.01,,9.86E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/15 17:00,-2293,-2075,2,28.7,,29.4,,,30.5,3.91,,26.3,33.8,17.9,26.9,26.8,26.9,21.3,26.8,22.1,26.5,,26.1,26,,26,,,26.8,26.9,,20.3,19.5,19.9,3.4,37.1,0.05,0.05,11.29,-,-,500,0.5,12.87,1.81,,0.01,,9.24E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/15 23:00,-2295,-2074,2,28.7,,29.6,,,30.6,4.34,,26.3,33.9,17.9,27,26.9,26.9,21.3,26.9,22.1,26.5,,26.1,26,,26,,,26.8,27,,20.3,19.6,19.9,3.22,36.6,0.03,0.03,11.29,-,-,500,0.5,16.14,1.81,,0.01,,9.57E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/16 5:00,-2299,-2075,2,28.8,,30.1,,,30.6,4.33,,26.3,33.9,17.9,27,26.9,27,21.3,27,22.1,26.5,,26.2,26.1,,26.1,,,26.9,27,,20.4,19.6,19.9,3.06,35,0.02,0.02,11.29,-,-,500,0.5,17.09,1.81,,0.01,,9.57E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/6/16 11:00,-2304,-2071,2,28.8,,29.9,,,30.6,3.82,,26.4,33.9,18,27,26.9,27,21.3,27,22,26.5,,26.2,26.1,,26.1,,,26.9,27,,20.4,19.6,20,2.93,34.5,0.03,0.03,11.29,-,-,500,0.5,15.17,1.81,,0.01,,1.03E-05,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/6/16 17:00,-2309,-2074,2,28.8,,30.2,,,30.6,3.2,,26.4,33.9,18,27.1,26.9,27,21.3,27,22,26.6,,26.2,26.1,,26.1,,,26.9,26.9,,20.4,19.7,20,4.52,33.7,0.03,0.03,11.29,-,-,500,0.5,16.08,1.8,,0.01,,1.03E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/6/16 23:00,-2312,-2072,2,28.9,,30.7,,,30.6,2.39,,26.4,33.9,18,27,26.9,27,21.3,27,22,26.6,,26.2,26.1,,26.1,,,26.9,26.9,,20.4,19.7,20,4.43,32.9,0.04,0.04,11.29,-,-,500,0.5,15.19,1.81,,0.01,,1.17E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/17 5:00,-2310,-2075,2,28.9,,30.5,,,30.6,1.75,,26.4,34,18,27,26.9,27,21.3,27,21.9,26.6,,26.2,26.1,,26.1,,,26.9,26.9,,20.4,19.7,20,4.35,32.5,0.05,0.05,11.29,-,-,500,0.5,14.34,1.81,,0.01,,9.42E-06,3.70E+01,2.15E-02,ND,2,0,0,-,,,,,,,,
2019/6/17 11:00,-2311,-2074,0,28.9,,30.3,,,30.6,1.18,,26.4,34,18,27.1,27,27,21.3,27,21.9,26.6,,26.2,26.1,,26.1,,,26.9,26.9,,20.4,19.7,20.1,4.27,32.2,0.06,0.06,11.29,-,-,500,0.5,13.89,1.81,,0.01,,1.00E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/17 17:00,-2310,-2073,0,29,,30.8,,,30.7,1.13,,26.4,34,18.1,27.1,26.9,27,21.3,27,21.9,26.6,,26.2,26.1,,26.1,,,26.9,26.9,,20.5,19.7,20.1,4.22,32.2,0.06,0.07,11.29,-,-,500,0.5,9.65,1.79,,0.01,,1.00E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/6/17 23:00,-2309,-2073,0,29,,30.5,,,30.7,0.98,,26.4,34,18.1,27.2,27,27,21.3,27,21.9,26.6,,26.2,26.1,,26.1,,,27,27,,20.5,19.7,20.1,4.15,31.5,0.08,0.08,11.29,-,-,500,0.5,10.57,1.79,,0.01,,1.53E-05,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/6/18 5:00,-2306,-2074,0,29,,31,,,30.6,1.07,,26.4,34.1,18.1,27.1,27,27.1,21.4,27,21.9,26.6,,26.2,26.2,,26.1,,,27,27,,20.5,19.7,20.1,4.07,31.4,0.08,0.08,11.29,-,-,500,0.5,10.83,1.79,,0.01,,9.02E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/18 11:00,-2303,-2073,0,29,,30.9,,,30.7,1.47,,26.4,34.1,18.1,27.1,27,27.1,21.4,27,21.8,26.6,,26.3,26.2,,26.2,,,27,27,,20.5,19.8,20.1,4.01,31.3,0.07,0.07,11.29,-,-,500,0.5,10.36,1.79,,0.01,,1.35E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/18 17:00,-2302,-2073,0,29,,30.7,,,30.7,1.87,,26.5,34.1,18.1,27.1,27,27.1,21.5,27,21.6,26.6,,26.2,26.1,,26.2,,,27,27.1,,20.6,19.8,20.1,3.97,30.8,0.07,0.07,11.29,-,-,500,0.5,11.45,1.79,,0.01,,8.92E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/18 23:00,-2301,-2071,0,29,,30.2,,,30.7,2,,26.5,34.1,18.2,27.1,27,27.1,21.7,27.1,21.4,26.7,,26.3,26.2,,26.2,,,27,27,,20.6,19.8,20.1,3.89,30.6,0.07,0.07,11.29,-,-,500,0.5,11.78,1.79,,0.01,,1.00E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/6/19 5:00,-2299,-2073,1,29,,30.6,,,30.7,2.31,,26.5,34.1,18.2,27.2,27.1,27.2,21.7,27.1,21.5,26.7,,26.3,26.2,,26.2,,,27,27,,20.6,19.8,20.2,3.84,30.5,0.07,0.07,11.29,-,-,500,0.5,11.14,1.79,,0.01,,1.00E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/19 11:00,-2299,-2073,1,29,,30.3,,,30.9,2.54,,26.5,34.1,18.2,27.2,27.1,27.2,21.8,27.1,21.5,26.7,,26.3,26.2,,26.2,,,27,27.1,,20.6,19.8,20.2,3.8,30.3,0.07,0.06,11.29,-,-,500,0.5,11.44,1.79,,0.01,,1.68E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/19 17:00,-2297,-2074,1,29,,30.5,,,30.8,2.71,,26.6,34.2,18.2,27.2,27.1,27.2,21.8,27.2,21.5,26.8,,26.3,26.3,,26.3,,,27.1,27.1,,20.7,19.8,20.2,3.77,30.2,0.06,0.06,11.29,-,-,500,0.5,13.35,1.79,,0.01,,9.04E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/6/19 23:00,-2297,-2075,1,29.1,,30.3,,,30.8,2.71,,26.6,34.2,18.3,27.3,27.1,27.2,21.9,27.2,21.4,26.8,,26.4,26.3,,26.3,,,27.1,27.1,,20.7,19.9,20.2,3.72,30.1,0.06,0.06,11.29,-,-,500,0.5,11.76,1.79,,0.01,,2.61E-05,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/6/20 5:00,-2295,-2074,1,29,,31.2,,,30.9,2.82,,26.6,34.2,18.3,27.3,27.1,27.3,22,27.2,21.4,26.8,,26.4,26.3,,26.3,,,27.1,27.2,,20.7,19.9,20.2,3.68,29.8,0.06,0.06,11.29,-,-,500,0.5,12.95,1.79,,0.01,,9.10E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/20 11:00,-2297,-2073,1,29,,30.8,,,30.9,2.74,,26.6,34.2,18.3,27.3,27.1,27.3,22.2,27.3,21.1,26.8,,26.4,26.4,,26.4,,,27.1,27.2,,20.7,19.9,20.3,3.64,29.7,0.06,0.06,11.29,-,-,500,0.5,12.76,1.79,,0.01,,2.13E-05,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/6/20 17:00,-2296,-2071,1,28.2,,30.7,,,30.9,2.78,,26.6,34.2,18.3,27.3,27.2,27.3,22.3,27.3,21,26.8,,26.4,26.4,,26.4,,,27.1,27.2,,20.7,19.9,20.3,3.61,29.7,0.06,0.06,11.29,-,-,500,0.5,11.9,1.79,,0.01,,9.26E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/6/20 23:00,-2296,-2069,1,28.9,,31.4,,,30.9,2.55,,26.7,34.3,18.4,27.4,27.2,27.4,22.4,27.3,20.9,26.9,,26.4,26.4,,26.4,,,27.2,27.2,,20.7,19.9,20.3,3.57,29.4,0.06,0.06,11.29,-,-,500,0.5,12.74,1.79,,0.01,,2.77E-05,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/21 5:00,-2295,-2071,1,29,,30.5,,,30.9,2.52,,26.7,34.3,18.4,27.4,27.2,27.3,22.5,27.4,20.8,26.9,,26.4,26.4,,26.4,,,27.2,27.2,,20.7,20,20.3,3.53,29.5,0.06,0.06,11.29,-,-,500,0.5,13.24,1.79,,0.01,,9.08E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/6/21 11:00,-2296,-2071,1,28.9,,30.9,,,31,2.5,,26.7,34.3,18.4,27.4,27.3,27.4,22.7,27.4,20.6,26.9,,26.5,26.4,,26.4,,,27.2,27.3,,20.8,20,20.3,3.49,29.3,0.06,0.06,11.29,-,-,500,0.5,13.61,1.79,,0.01,,1.44E-05,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/21 17:00,-2295,-2071,1,28.9,,30.3,,,31,2.69,,26.7,34.3,18.4,27.4,27.3,27.4,22.8,27.4,20.6,27,,26.5,26.5,,26.5,,,27.3,27.3,,20.8,20,20.3,3.47,29.4,0.06,0.06,11.29,-,-,500,0.5,13.82,1.79,,0.01,,1.00E-05,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/6/21 23:00,-2295,-2069,1,28.9,,30.9,,,31.1,2.64,,26.8,34.4,18.5,27.4,27.3,27.5,22.9,27.4,20.4,27,,26.5,26.5,,26.5,,,27.2,27.3,,20.8,20,20.3,3.45,29.2,0.06,0.06,11.29,-,-,500,0.5,11.88,1.79,,0.01,,2.48E-05,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/22 5:00,-2295,-2069,1,29,,30.3,,,31.1,2.8,,26.8,34.4,18.5,27.5,27.4,27.5,23,27.4,20.3,27,,26.5,26.5,,26.5,,,27.3,27.4,,20.9,20.1,20.4,3.43,29.3,0.06,0.06,11.29,-,-,500,0.5,12.42,1.79,,0.01,,1.00E-05,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/6/22 11:00,-2295,-2069,1,29,,30.5,,,31.1,3,,26.8,34.4,18.5,27.5,27.4,27.5,23.1,27.5,20.2,27,,26.5,26.5,,26.5,,,27.3,27.4,,20.9,20.1,20.4,3.41,29.3,0.06,0.06,11.29,-,-,500,0.5,12.72,1.79,,0.01,,5.17E-05,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/6/22 17:00,-2295,-2073,1,29.1,,31,,,31.2,3.27,,26.9,34.5,18.5,27.5,27.4,27.5,23.1,27.6,20.3,27,,26.6,26.6,,26.6,,,27.4,27.4,,20.9,20.1,20.4,3.4,29.4,0.06,0.06,11.29,-,-,500,0.5,12.88,1.79,,0.01,,1.00E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/22 23:00,-2295,-2073,1,29.2,,30.9,,,31.2,3.28,,26.9,34.5,18.6,27.6,27.4,27.6,23.2,27.6,20.3,27.1,,26.6,26.6,,26.6,,,27.4,27.5,,20.9,20.1,20.4,3.38,29.3,0.06,0.06,11.29,-,-,500,0.5,11.81,1.79,,0.01,,9.57E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/23 5:00,-2295,-2073,1,29.1,,30.1,,,31.2,3.2,,26.9,34.5,18.6,27.6,27.4,27.6,23.2,27.6,20.3,27.1,,26.6,26.6,,26.6,,,27.4,27.5,,21,20.2,20.5,3.35,29.3,0.06,0.06,11.29,-,-,500,0.5,12.53,1.79,,0.01,,9.57E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/6/23 11:00,-2295,-2073,1,29.3,,30.7,,,31.3,3.01,,26.9,34.5,18.6,27.6,27.4,27.6,23.2,27.6,20.3,27.1,,26.6,26.6,,26.6,,,27.4,27.5,,21,20.2,20.5,3.32,29.3,0.06,0.06,11.29,-,-,500,0.5,12.54,1.79,,0.01,,1.76E-04,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/6/23 17:00,-2296,-2073,1,29.4,,31,,,31.4,3,,26.9,34.5,18.6,27.6,27.5,27.6,23.3,27.7,20.3,27.2,,26.6,26.6,,26.7,,,27.5,27.5,,20.9,20.2,20.5,3.29,29.2,0.06,0.06,11.29,-,-,500,0.5,11.97,1.79,,0.01,,9.19E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/6/23 23:00,-2295,-2072,1,29.4,,31.1,,,31.4,2.73,,27,34.6,18.6,27.6,27.5,27.6,23.4,27.7,20.3,27.2,,26.6,26.7,,26.7,,,27.5,27.5,,21,20.2,20.5,3.25,29.2,0.06,0.06,11.29,-,-,500,0.5,11.75,1.79,,0.01,,9.30E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/24 5:00,-2295,-2072,1,29.4,,30.5,,,31.4,2.66,,27,34.6,18.7,27.7,27.6,27.7,23.5,27.8,20.2,27.2,,26.7,26.7,,26.7,,,27.5,27.6,,21,20.2,20.6,3.21,28.9,0.06,0.06,11.29,-,-,500,0.5,11.6,1.79,,0.01,,9.30E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/24 11:00,-2294,-2072,1,29.4,,30.7,,,31.5,2.62,,27,34.6,18.7,27.7,27.6,27.7,23.5,27.8,20.1,27.2,,26.7,26.7,,26.8,,,27.6,27.6,,21,20.2,20.6,3.17,28.8,0.06,0.06,11.29,-,-,500,0.5,12.51,1.79,,0.01,,1.70E-04,3.70E+01,2.69E-03,ND,2,0,-,0,,,,,,,,
2019/6/24 17:00,-2295,-2072,1,29.3,,30.4,,,31.5,2.59,,27,34.7,18.7,27.7,27.6,27.7,23.6,27.8,20,27.2,,26.7,26.7,,26.7,,,27.6,27.6,,21,20.3,20.6,3.12,28.5,0.06,0.06,11.29,-,-,500,0.5,11.16,1.79,,0.01,,9.30E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/24 23:00,-2294,-2073,1,29.4,,30.7,,,31.6,2.36,,27.1,34.7,18.7,27.7,27.6,27.8,23.7,27.7,20,27.3,,26.7,26.8,,26.8,,,27.6,27.7,,21,20.3,20.6,3.09,28.3,0.06,0.06,11.29,-,-,500,0.5,11.39,1.79,,0.01,,9.47E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/25 5:00,-2293,-2073,1,29.4,,30.4,,,31.6,2.19,,27.1,34.7,18.7,27.8,27.7,27.8,23.9,27.7,19.7,27.3,,26.7,26.8,,26.8,,,27.6,27.6,,21.1,20.3,20.6,3.05,28.2,0.06,0.06,11.29,-,-,500,0.5,11.62,1.79,,0.01,,9.86E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/6/25 11:00,-2293,-2073,1,29.4,,30.3,,,31.6,2.17,,27.1,34.7,18.8,27.8,27.7,27.8,23.9,27.7,19.8,27.3,,26.8,26.8,,26.8,,,27.6,27.7,,21.1,20.3,20.6,3.02,28.1,0.06,0.06,11.29,-,-,500,0.5,12.22,1.79,,0.01,,9.00E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/6/25 17:00,-2293,-2073,1,29.5,,30.2,,,31.6,2.28,,27.1,34.8,18.8,27.8,27.7,27.8,24,27.8,19.7,27.3,,26.8,26.8,,26.8,,,27.6,27.7,,21.1,20.3,20.6,3.02,27.9,0.07,0.06,11.29,-,-,500,0.5,11.17,1.79,,0.01,,9.00E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/6/25 23:00,-2293,-2073,1,29.6,,30.2,,,31.6,2.24,,27.2,34.8,18.8,27.8,27.7,27.9,24.1,27.8,19.6,27.4,,26.8,26.9,,26.9,,,27.7,27.7,,21.1,20.3,20.7,3,28.2,0.07,0.07,11.29,-,-,500,0.5,12.78,1.79,,0.01,,9.31E-05,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/6/26 5:00,-2292,-2073,1,29.6,,30.3,,,31.7,2.44,,27.2,34.8,18.8,27.8,27.7,27.9,24.2,27.7,19.5,27.4,,26.8,26.9,,26.9,,,27.7,27.8,,21.1,20.4,20.7,2.97,28.3,0.06,0.06,11.29,-,-,500,0.5,11.96,1.79,,0.01,,8.97E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/6/26 11:00,-2291,-2073,1,29.6,,29.3,,,31.7,2.68,,27.2,34.8,18.9,27.9,27.7,27.9,24.2,27.7,19.4,27.4,,26.8,26.9,,26.9,,,27.7,27.8,,21.2,20.4,20.7,2.96,28.4,0.06,0.06,11.29,-,-,500,0.5,11.74,1.79,,0.01,,9.06E-05,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/26 17:00,-2292,-2072,1,29.5,,31,,,31.7,3.03,,27.2,34.8,18.9,27.9,27.8,27.9,24.4,27.7,19.3,27.4,,26.9,26.9,,26.9,,,27.7,27.7,,21.2,20.4,20.7,2.96,28.3,0.06,0.06,11.29,-,-,500,0.5,12.4,1.79,,0.01,,8.94E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/6/26 23:00,-2292,-2073,1,29.6,,31.4,,,31.8,2.97,,27.2,34.9,19,27.9,27.8,28,24.4,27.8,19.2,27.4,,26.9,26.9,,27,,,27.8,27.8,,21.2,20.4,20.8,2.96,28.7,0.06,0.06,11.29,-,-,500,0.5,12.67,1.79,,0.01,,1.45E-04,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/27 5:00,-2293,-2073,2,29.6,,30.8,,,31.8,3.15,,27.3,34.9,19,27.9,27.8,28,24.4,27.8,19.3,27.5,,26.9,27,,27,,,27.8,27.8,,21.3,20.5,20.8,2.94,28.8,0.05,0.05,11.29,-,-,500,0.5,13.05,1.79,,0.01,,9.12E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/27 11:00,-2293,-2072,2,29.6,,31.1,,,31.8,3.36,,27.3,34.9,19,28,27.9,28,24.5,27.8,19.3,27.5,,26.9,27,,27,,,27.7,27.8,,21.3,20.5,20.8,2.93,28.8,0.05,0.05,11.29,-,-,500,0.5,11.39,1.79,,0.01,,9.12E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/27 17:00,-2293,-2072,2,29.6,,30.8,,,31.9,3.63,,27.3,34.9,19,28,27.9,28,24.6,27.8,19.1,27.5,,26.9,27,,27,,,27.8,27.8,,21.3,20.5,20.9,2.93,28.9,0.05,0.05,11.29,-,-,500,0.5,13.35,1.79,,0.01,,9.64E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/6/27 23:00,-2294,-2072,2,29.7,,30.9,,,31.9,3.83,,27.4,34.9,19,28,27.9,28.1,24.6,27.8,19.1,27.5,,27,27,,27,,,27.8,27.9,,21.3,20.5,20.9,2.93,29.3,0.05,0.05,11.29,-,-,500,0.5,12.79,1.79,,0.01,,9.64E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/6/28 5:00,-2295,-2072,2,29.7,,31,,,31.9,4.14,,27.4,35,19.1,28,27.9,28.1,24.6,27.9,19.1,27.6,,27,27,,27.1,,,27.8,27.9,,21.3,20.5,20.9,2.91,29.4,0.05,0.05,11.29,-,-,500,0.5,12.55,1.79,,0.01,,9.06E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/28 11:00,-2296,-2072,2,29.8,,30.7,,,32,3.87,,27.4,35,19.1,28.1,27.9,28.1,24.8,27.9,18.9,27.6,,27,27.1,,27.1,,,27.9,27.9,,21.3,20.6,20.9,2.91,29.7,0.05,0.06,11.29,-,-,500,0.5,12.29,1.79,,0.01,,9.06E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/6/28 17:00,-2297,-2072,2,29.8,,30.9,,,32,3.49,,27.4,35,19.1,28.2,27.9,28.2,25,27.9,18.7,27.6,,27,27.1,,27.1,,,27.9,28,,21.4,20.6,20.9,2.88,29.7,0.05,0.05,11.29,-,-,500,0.5,12.55,1.79,,0.01,,9.01E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/28 23:00,-2297,-2073,2,29.8,,30.7,,,32.1,3.19,,27.4,35,19.1,28.2,28,28.2,25.2,28,18.4,27.6,,27,27.1,,27.2,,,27.9,28,,21.4,20.6,21,2.85,29.2,0.06,0.06,11.29,-,-,500,0.5,12.75,1.79,,0.01,,9.01E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/29 5:00,-2297,-2072,2,29.9,,30.8,,,32.1,3.14,,27.5,35,19.2,28.1,28,28.2,25.6,28,17.9,27.7,,27,27.1,,27.2,,,28,28,,21.4,20.6,21,2.81,29.2,0.06,0.05,11.29,-,-,500,0.5,12.81,1.79,,0.01,,9.13E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/29 11:00,-2297,-2071,2,29.9,,30.6,,,32.2,3.21,,27.5,35.1,19.2,28.2,28,28.3,26.5,28,16.6,27.7,,27,27.2,,27.2,,,28,28.1,,21.5,20.6,21,2.78,29.1,0.05,0.06,11.29,-,-,500,0.5,12.54,1.79,,0.01,,9.13E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/29 17:00,-2297,-2073,2,30,,30.5,,,32.2,3.43,,27.5,35.1,19.2,28.2,28.1,28.3,26.6,28,16.6,27.7,,27.1,27.2,,27.2,,,28,28.1,,21.5,20.7,21,2.75,29,0.05,0.05,11.29,-,-,500,0.5,12.05,1.79,,0.01,,9.93E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/6/29 23:00,-2297,-2072,2,30.3,,30.9,,,32.3,3.36,,27.6,35.1,19.2,28.2,28.1,28.4,26.5,28.1,16.7,27.7,,27.1,27.2,,27.3,,,28,28.1,,21.5,20.7,21,2.72,29,0.05,0.05,11.29,-,-,500,0.5,12.89,1.79,,0.01,,9.93E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/6/30 5:00,-2299,-2072,2,30,,29.9,,,32.3,3.55,,27.6,35.2,19.3,28.2,28.1,28.4,26.5,28.1,16.8,27.8,,27.1,27.3,,27.3,,,28.1,28.1,,21.5,20.7,21.1,2.69,28.9,0.05,0.05,11.29,-,-,500,0.5,11.92,1.79,,0.01,,9.51E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/6/30 11:00,-2299,-2071,2,30.1,,30.3,,,32.3,3.65,,27.6,35.2,19.3,28.4,28.1,28.4,26.5,28.1,16.8,27.8,,27.1,27.3,,27.3,,,28.1,28.2,,21.5,20.8,21.1,2.66,28.8,0.05,0.05,11.29,-,-,500,0.5,13.44,1.79,,0.01,,9.51E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/6/30 17:00,-2299,-2072,2,30,,30.5,,,32.3,3.63,,27.6,35.2,19.3,28.3,28.2,28.4,26.4,28.1,17,27.8,,27.2,27.3,,27.3,,,28.1,28.2,,21.5,20.8,21.1,2.65,28.9,0.05,0.05,11.29,-,-,500,0.5,12.43,1.79,,0.01,,9.00E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/6/30 23:00,-2300,-2072,2,30,,30.5,,,32.3,3.27,,27.6,35.3,19.4,28.5,28.2,28.4,26.4,28.2,17.1,27.8,,27.2,27.3,,27.3,,,28.2,28.2,,21.5,20.8,21.1,2.63,28.9,0.05,0.05,11.29,-,-,500,0.5,12.75,1.79,,0.01,,9.00E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/1 5:00,-2300,-2072,2,30.1,,30.5,,,32.3,3.09,,27.7,35.3,19.4,28.5,28.2,28.5,26.4,28.2,17.1,27.9,,27.2,27.4,,27.4,,,28.2,28.2,,21.6,20.8,21.1,2.6,28.9,0.05,0.06,11.29,-,-,500,0.5,12.13,1.79,,0.01,,8.97E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/1 11:00,-2300,-2072,2,30,,30.7,,,32.3,3.01,,27.7,35.3,19.4,28.4,28.3,28.5,26.4,28.2,17.2,27.9,,27.2,27.4,,27.4,,,28.2,28.3,,21.6,20.9,21.2,2.58,28.8,0.09,0.09,11.29,-,-,500,0.5,13.79,1.79,,0.01,,8.97E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/1 17:00,-2300,-2071,2,30,,30.5,,,32.2,3.05,,27.7,35.3,19.4,28.4,28.2,28.5,26.4,28.2,17.3,27.9,,27.3,27.4,,27.4,,,28.2,28.3,,21.6,20.9,21.2,2.57,28.9,0.1,0.09,11.29,-,-,500,0.5,15,1.79,,0.01,,8.92E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/7/1 23:00,-2300,-2071,2,30.3,,30.7,,,32.2,2.95,,27.7,35.3,19.4,28.4,28.2,28.5,26.4,28.3,17.3,27.9,,27.3,27.4,,27.4,,,28.2,28.3,,21.6,20.9,21.2,2.56,29.1,0.1,0.1,11.29,-,-,500,0.5,14.45,1.79,,0.01,,8.92E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/2 5:00,-2300,-2071,2,30.2,,30.6,,,32.2,2.84,,27.8,35.3,19.5,28.4,28.2,28.5,26.4,28.3,17.4,27.9,,27.3,27.4,,27.4,,,28.3,28.3,,21.7,20.9,21.2,2.54,29.1,0.1,0.1,11.29,-,-,500,0.5,14.6,1.79,,0.01,,8.84E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/2 11:00,-2300,-2071,2,30.3,,30.8,,,32.2,2.77,,27.7,35.3,19.5,28.3,28.2,28.5,26.5,28.3,17.2,27.9,,27.3,27.4,,27.5,,,28.2,28.2,,21.7,20.9,21.3,2.53,29.2,0.1,0.1,11.29,-,-,500,0.5,14.8,1.79,,0.01,,8.81E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/7/2 17:00,-2300,-2071,2,30.3,,30.6,,,32.2,2.82,,27.8,35.4,19.6,28.5,28.3,28.5,26.6,28.3,17.2,28,,27.3,27.5,,27.5,,,28.3,28.3,,21.7,21,21.3,2.54,29.4,0.1,0.1,11.29,-,-,500,0.5,14.27,1.79,,0.01,,8.81E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/2 23:00,-2300,-2071,2,30.3,,30.7,,,32.2,2.6,,27.8,35.4,19.6,28.5,28.4,28.6,26.7,28.4,17.2,28,,27.3,27.5,,27.5,,,28.3,28.4,,21.7,21,21.3,2.53,29.5,0.11,0.11,11.29,-,-,500,0.5,14.98,1.79,,0.01,,8.81E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/3 5:00,-2299,-2071,2,30.3,,30.7,,,32.2,2.5,,27.8,35.4,19.6,28.5,28.3,28.6,26.8,28.4,17.1,28,,27.3,27.5,,27.5,,,28.3,28.4,,21.7,21,21.3,2.52,29.9,0.11,0.11,11.29,-,-,500,0.5,13.61,1.79,,0.01,,8.81E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/3 11:00,-2299,-2071,2,30.3,,30.6,,,32.2,2.44,,27.8,35.4,19.6,28.5,28.4,28.7,26.9,28.4,17,28,,27.4,27.5,,27.6,,,28.3,28.4,,21.8,21,21.3,2.5,29.7,0.1,0.11,11.29,-,-,500,0.5,13.55,1.79,,0.01,,9.11E-06,3.70E+01,0.00E+00,ND,2,0,0,-,,,,,,,,
2019/7/3 17:00,-2298,-2070,2,30.4,,30.8,,,32.2,2.68,,27.9,35.4,19.6,28.5,28.4,28.7,26.9,28.4,17.2,28,,27.4,27.6,,27.6,,,28.4,28.5,,21.8,21,21.4,2.5,29.9,0.1,0.11,11.29,-,-,500,0.5,11.97,1.79,,0.01,,9.11E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/3 23:00,-2298,-2071,2,30.4,,30.3,,,32.2,2.76,,27.9,35.4,19.7,28.5,28.4,28.7,27,28.5,17.1,28.1,,27.4,27.6,,27.6,,,28.4,28.4,,21.9,21,21.4,2.48,30,0.1,0.1,11.29,-,-,500,0.5,12.52,1.79,,0.01,,8.90E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/4 5:00,-2297,-2071,2,30.6,,30.5,,,32.2,3.24,,27.9,35.5,19.7,28.6,28.5,28.7,27.1,28.5,17.1,28.1,,27.4,27.6,,27.6,,,28.4,28.4,,21.9,21.1,21.4,2.45,30,0.1,0.1,11.29,-,-,500,0.5,13.37,1.79,,0.01,,8.90E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/4 11:00,-2297,-2072,2,30.5,,30.5,,,32.2,3.32,,27.9,35.5,19.7,28.6,28.5,28.7,27.2,28.5,17,28.1,,27.5,27.6,,27.6,,,28.4,28.5,,21.9,21.1,21.4,2.42,29.9,0.1,0.1,-,10.26,-,500,-,14.54,1.79,,0.01,,9.46E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/4 17:00,-2296,-2071,2,30.6,,30.9,,,32.3,3.4,,27.9,35.5,19.7,28.6,28.5,28.7,27.3,28.5,17,28.1,,27.4,27.6,,27.6,,,28.5,28.5,,21.9,21.1,21.4,2.4,29.8,0.1,0.1,8.21,-,-,500,0.5,13.74,1.79,,0.01,,9.46E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/4 23:00,-2297,-2071,2,30.5,,30.6,,,32.3,3.18,,28,35.5,19.8,28.7,28.5,28.8,27.4,28.6,17,28.2,,27.5,27.7,,27.7,,,28.5,28.5,,21.9,21.1,21.5,2.37,29.8,0.1,0.1,8.21,-,-,500,0.5,13.97,1.79,,0.01,,8.84E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/7/5 5:00,-2297,-2071,2,30.5,,30.6,,,32.4,3.17,,28,35.5,19.8,28.7,28.5,28.8,27.4,28.6,17,28.2,,27.5,27.7,,27.7,,,28.5,28.5,,21.9,21.1,21.5,2.34,29.8,0.1,0.1,8.21,-,-,500,0.5,13.44,1.79,,0.01,,8.84E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/5 11:00,-2298,-2071,2,30.5,,30.8,,,32.5,3.11,,28,35.6,19.8,28.7,28.5,28.8,27.6,28.6,16.9,28.2,,27.5,27.7,,27.7,,,28.5,28.6,,21.9,21.2,21.5,2.31,29.9,0.1,0.1,8.21,-,-,500,0.5,14.56,1.79,,0.01,,8.43E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/5 17:00,-2297,-2071,2,30.6,,30.6,,,32.5,3.22,,28.1,35.6,19.8,28.7,28.6,28.9,27.6,28.6,16.8,28.2,,27.6,27.7,,27.8,,,28.5,28.6,,21.9,21.2,21.5,2.29,29.8,0.1,0.1,8.21,-,-,500,0.5,14.19,1.79,,0.01,,8.43E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/5 23:00,-2298,-2071,2,30.5,,30.8,,,32.6,3.17,,28.1,35.6,19.9,28.7,28.6,28.9,28.3,28.7,16,28.3,,27.6,27.8,,27.8,,,28.5,28.6,,22,21.2,21.6,2.27,29.8,0.1,0.1,8.21,-,-,500,0.5,14.94,1.79,,0.01,,8.81E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/6 5:00,-2297,-2071,2,30.5,,30.7,,,32.6,3.26,,28.1,35.6,19.9,28.7,28.6,28.9,28.3,28.7,16.1,28.3,,27.6,27.8,,27.8,,,28.6,28.7,,22,21.2,21.6,2.24,29.7,0.09,0.1,8.21,-,-,500,0.5,15.05,1.79,,0.01,,8.81E-06,3.70E+01,1.88E-02,ND,2,0,0,-,,,,,,,,
2019/7/6 11:00,-2298,-2071,2,30.6,,30.9,,,32.6,3.13,,28.1,35.6,19.9,28.8,28.7,29,28.3,28.7,16.1,28.3,,27.6,27.8,,27.8,,,28.7,28.7,,22,21.3,21.6,2.22,29.7,0.1,0.1,8.21,-,-,500,0.5,14.39,1.79,,0.01,,8.72E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/6 17:00,-2298,-2071,2,30.8,,30.7,,,32.6,3.13,,28.1,35.7,19.9,28.8,28.7,29,28.3,28.7,16.2,28.3,,27.6,27.8,,27.9,,,28.6,28.7,,22,21.3,21.6,2.19,29.7,0.1,0.1,8.21,-,-,500,0.5,12.57,1.79,,0.01,,8.72E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/7/6 23:00,-2299,-2071,2,30.8,,30.7,,,32.6,2.97,,28.2,35.7,19.9,28.9,28.7,29,28.4,28.8,16.3,28.4,,27.7,27.9,,27.9,,,28.7,28.7,,22.1,21.3,21.6,2.16,29.6,0.1,0.1,8.21,-,-,500,0.5,13.73,1.79,,0.01,,9.15E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/7 5:00,-2298,-2071,2,30.9,,30.9,,,32.6,3.01,,28.2,35.8,20,28.9,28.7,29,28.4,28.8,16.2,28.4,,27.7,27.9,,27.9,,,28.7,28.7,,22,21.3,21.7,2.12,29.7,0.1,0.1,8.21,-,-,500,0.5,13.82,1.79,,0.01,,9.15E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/7 11:00,-2297,-2071,2,30.7,,30.6,,,32.6,2.89,,28.2,35.8,20,28.9,28.7,29,28.4,28.8,16.3,28.4,,27.7,27.9,,27.9,,,28.7,28.7,,22.1,21.3,21.7,4.48,29.3,0.1,0.1,8.21,-,-,500,0.5,14.72,1.79,,0.01,,9.75E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/7 17:00,-2293,-2071,2,30.9,,31,,,32.7,2.91,,28.3,35.8,20,28.9,28.8,29.1,28.5,28.8,16.2,28.4,,27.7,27.9,,28,,,28.7,28.9,,22.1,21.3,21.7,4.52,29.3,0.1,0.1,8.21,-,-,500,0.5,14.68,1.79,,0.01,,9.75E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/7 23:00,-2292,-2071,2,30.9,,30.8,,,32.7,2.73,,28.3,35.8,20,28.9,28.8,29.1,28.5,28.8,16.2,28.5,,27.7,27.9,,28,,,28.7,28.8,,22.1,21.4,21.7,4.48,29,0.1,0.1,8.21,-,-,500,0.5,15.8,1.79,,0.01,,9.35E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/8 5:00,-2292,-2070,2,30.9,,30.8,,,32.8,2.8,,28.3,35.8,20,28.9,28.8,29.1,28.6,28.9,16.1,28.5,,27.7,27.9,,28,,,28.8,28.8,,22.1,21.4,21.7,4.44,28.9,0.1,0.1,8.21,-,-,500,0.5,13.88,1.79,,0.01,,9.35E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/8 11:00,-2291,-2071,2,30.8,,30.9,,,32.8,2.77,,28.2,35.8,20,28.8,28.8,29.1,28.6,28.8,15.9,28.5,,27.7,28,,28,,,28.8,28.8,,22,21.4,21.7,4.41,29,0.09,0.1,8.21,-,-,500,0.5,14.45,1.79,,0.01,,9.37E-06,3.70E+01,1.88E-02,ND,2,0,0,-,,,,,,,,
2019/7/8 17:00,-2293,-2071,2,30.9,,30.9,,,32.8,2.83,,28.3,35.9,20,28.9,28.9,29.1,28.7,28.9,15.8,28.5,,27.8,28.1,,28,,,28.8,28.9,,22.1,21.4,21.7,4.38,28.6,0.09,0.09,8.21,-,-,500,0.5,14.89,1.79,,0.01,,9.37E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/8 23:00,-2292,-2071,2,30.8,,31.2,,,32.8,2.75,,28.3,35.9,20.1,29,28.9,29.2,28.8,28.9,15.6,28.5,,27.8,28.1,,28,,,28.8,28.9,,22.1,21.4,21.7,4.35,28.6,0.09,0.1,8.21,-,-,500,0.5,14.48,1.79,,0.01,,8.57E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/7/9 5:00,-2293,-2071,2,30.8,,31.3,,,32.8,2.79,,28.3,35.9,20.1,28.9,28.9,29.2,28.9,28.9,15.4,28.5,,27.8,28.1,,28,,,28.8,28.9,,22.2,21.4,21.8,4.32,28.4,0.09,0.09,8.21,-,-,500,0.5,13.47,1.79,,0.01,,8.57E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/9 11:00,-2293,-2071,2,30.8,,31,,,32.9,2.67,,28.3,35.9,20.1,28.9,28.9,29.2,28.8,28.8,15.4,28.5,,27.7,28,,28,,,28.8,28.8,,22.2,21.4,21.8,4.29,28.4,0.09,0.1,8.21,-,-,500,0.5,14.45,1.79,,0.01,,8.74E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/9 17:00,-2293,-2071,2,31.1,,30.9,,,32.8,2.75,,28.3,35.9,20.1,29,28.9,29.1,28.8,28.9,15.4,28.5,,27.8,28.1,,28,,,28.8,28.9,,22.2,21.4,21.8,4.27,28.3,0.09,0.09,8.21,-,-,500,0.5,13.13,1.79,,0.01,,8.74E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/7/9 23:00,-2293,-2066,2,30.9,,31.2,,,32.8,2.62,,28.3,35.9,20.1,29,28.9,29.2,28.9,28.9,15.2,28.5,,27.8,28.1,,28,,,28.8,28.8,,22.2,21.5,21.8,4.24,28.3,0.09,0.09,8.21,-,-,500,0.5,14.4,1.79,,0.01,,8.58E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/10 5:00,-2293,-2068,2,30.9,,31.3,,,32.8,2.55,,28.3,36,20.1,29,28.9,29.2,28.8,28.9,15.2,28.5,,27.7,28.1,,28,,,28.8,28.9,,22.2,21.5,21.8,4.21,28.3,0.09,0.09,8.21,-,-,500,0.5,12.97,1.79,,0.01,,8.58E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/10 11:00,-2293,-2068,2,31,,31.3,,,32.8,2.42,,28.3,36,20.1,29,28.9,29.2,28.8,28.8,15.1,28.5,,27.8,28.1,,28.1,,,28.8,28.8,,22.2,21.5,21.8,4.3,28.1,0.09,0.1,8.21,-,-,500,0.5,13.93,1.79,,0.01,,8.74E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/10 17:00,-2292,-2071,2,30.9,,31.4,,,32.7,2.38,,28.3,36,20.2,28.9,28.9,29.2,28.9,28.8,15,28.5,,27.8,28.1,,28,,,28.8,28.8,,22.2,21.5,21.9,4.42,28.3,0.09,0.1,8.21,-,-,500,0.5,12.02,1.79,,0.01,,8.74E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/10 23:00,-2291,-2071,2,30.9,,31.3,,,32.7,2.25,,28.3,36,20.2,29,28.9,29.2,29.1,28.9,14.7,28.5,,27.8,28.1,,28,,,28.8,28.8,,22.2,21.5,21.9,4.4,28.3,0.1,0.1,8.21,-,-,500,0.5,13.13,1.79,,0.01,,8.73E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/11 5:00,-2291,-2071,2,31,,31.4,,,32.7,2.28,,28.3,36,20.2,28.9,28.9,29.2,29.1,29,14.7,28.5,,27.7,28.1,,28.1,,,28.8,28.9,,22.2,21.5,21.9,4.37,28.3,0.09,0.1,8.21,-,-,500,0.05,13.84,1.79,,0.01,,8.73E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/11 11:00,-2291,-2071,2,31,,31.1,,,32.7,2.39,,28.3,36,20.2,28.9,29.5,29.2,29,28.9,14.6,28.5,,27.7,28,,28,,,28.8,28.8,,22.3,21.6,21.9,4.35,28.3,0.09,0.1,8.21,-,-,500,0.5,13.86,1.79,,0.01,,8.89E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/7/11 17:00,-2291,-2071,2,30.9,,31.5,,,32.6,2.63,,28.3,36,20.2,29,29.2,29.2,29.2,29,14.5,28.5,,27.7,28,,28,,,28.8,28.8,,22.3,21.6,21.9,4.34,28.3,0.09,0.09,8.21,-,-,500,0.5,14.81,1.79,,0.01,,8.89E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/11 23:00,-2291,-2070,2,31.1,,31.6,,,32.5,2.77,,28.3,36,20.2,29,28.9,29.2,29.1,29,14.6,28.5,,27.7,28.1,,28,,,28.8,28.9,,22.3,21.6,21.9,4.33,28.6,0.09,0.09,8.21,-,-,500,0.5,13.83,1.79,,0.01,,8.77E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/12 5:00,-2291,-2071,2,31,,31.3,,,32.5,3,,28.3,36,20.3,29,29,29.2,29.1,29,14.6,28.5,,27.7,28.1,,28.1,,,28.8,28.9,,22.3,21.6,21.9,4.3,28.4,0.09,0.09,8.21,-,-,500,0.5,13.49,1.79,,0.01,,8.77E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/12 11:00,-2293,-2071,2,31,,31.5,,,32.5,3.14,,28.3,36,20.2,28.9,29,29.2,29,29,14.6,28.5,,27.7,28,,28,,,28.8,28.9,,22.4,21.6,21.9,4.28,28.3,0.09,0.09,8.21,-,-,500,0.5,15.36,1.79,,0.01,,8.79E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/7/12 17:00,-2293,-2071,2,31.1,,31.8,,,32.5,3.35,,28.4,36,20.3,29,28.9,29.2,29.1,29,14.7,28.5,,27.8,28.1,,28,,,28.8,28.8,,22.4,21.6,22,4.27,28.5,0.09,0.09,8.21,-,-,500,0.5,14.13,1.79,,0.01,,8.79E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/7/12 23:00,-2293,-2071,2,30.9,,31.5,,,32.5,3.34,,28.4,36.1,20.3,29,29.2,29.2,29.1,29,14.7,28.5,,27.7,28.1,,28,,,28.8,28.9,,22.4,21.6,22,4.26,28.4,0.09,0.09,8.21,-,-,500,0.5,12.86,1.79,,0.01,,8.78E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/13 5:00,-2293,-2066,2,31,,31.7,,,32.5,3.28,,28.4,36.1,20.3,29,29,29.2,29.1,29,14.7,28.5,,27.7,28.1,,28.1,,,28.8,28.9,,22.4,21.7,22,4.24,28.8,0.09,0.09,8.21,-,-,500,0.5,14.92,1.79,,0.01,,8.78E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/13 11:00,-2293,-2071,2,31,,31.8,,,32.5,3.19,,28.4,36.1,20.3,29,29,29.3,29.1,29.1,14.7,28.6,,27.8,28.1,,28.1,,,28.8,28.9,,22.4,21.7,22,4.23,28.7,0.09,0.09,8.21,-,-,500,0.5,13.64,1.79,,0.01,,8.83E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/7/13 17:00,-2294,-2070,2,30.9,,31.7,,,32.5,3.26,,28.4,36.1,20.4,29.1,29,29.3,29.1,29.1,14.7,28.6,,27.8,28.1,,28.1,,,28.9,28.9,,22.4,21.7,22.1,4.23,28.8,0.09,0.09,8.21,-,-,500,0.5,13.4,1.79,,0.01,,8.83E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/13 23:00,-2294,-2071,2,31.2,,31.7,,,32.5,3.15,,28.4,36.1,20.4,29,29,29.3,29.1,29.1,14.7,28.6,,27.8,28.2,,28.1,,,28.9,28.9,,22.4,21.7,22.1,4.22,29.2,0.09,0.09,8.21,-,-,500,0.5,13.26,1.78,,0.01,,8.81E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/7/14 5:00,-2293,-2070,2,31.4,,32,,,32.5,3.23,,28.4,36.1,20.4,29.1,29.4,29.3,29.1,29.1,14.8,28.6,,27.8,28.2,,28.1,,,28.9,28.9,,22.4,21.7,22.1,4.2,29.1,0.09,0.09,8.21,-,-,500,0.5,13.7,1.78,,0.01,,8.81E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/14 11:00,-2294,-2071,2,31.1,,31.6,,,32.5,3.24,,28.4,36.1,20.4,29.1,29.2,29.3,29.1,29.1,14.8,28.6,,27.8,28.2,,28.1,,,28.9,28.9,,22.5,21.7,22.1,4.19,29.1,0.09,0.09,8.21,-,-,500,0.5,13.24,1.78,,0.01,,8.84E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
