,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of building inlet nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),note
2019/7/14 17:00,-2293,-2071,2,31.1,,31.6,,,32.5,3.24,,28.4,36.1,20.5,29.1,29,29.3,29.1,29.1,14.8,28.7,,27.8,28.2,,28.2,,,28.9,28.9,,22.5,21.7,22.1,4.17,29.1,0.09,0.09,8.21,-,-,500,0.5,12.88,1.78,,0.01,,8.84E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/14 23:00,-2294,-2070,2,31.1,,31.6,,,32.5,2.98,,28.5,36.2,20.5,29.1,29.1,29.3,29.2,29.1,14.8,28.7,,27.9,28.2,,28.2,,,28.9,29,,22.5,21.8,22.1,4.15,29.1,0.09,0.09,8.21,-,-,500,0.5,13.88,1.78,,0.01,,9.02E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/7/15 5:00,-2294,-2070,2,31.1,,31.9,,,32.6,2.84,,28.5,36.2,20.5,29.1,29.1,29.3,29.2,29.1,14.9,28.7,,27.9,28.2,,28.2,,,29,29,,22.5,21.8,22.1,4.12,29.1,0.09,0.09,8.21,-,-,500,0.5,14.06,1.78,,0.01,,9.02E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/15 11:00,-2293,-2070,2,31.1,,31.8,,,32.6,2.64,,28.5,36.2,20.5,29.1,29.1,29.3,29.2,29.2,14.9,28.7,,27.9,28.2,,28.2,,,29,29,,22.5,21.8,22.2,4.1,29.3,0.09,0.09,8.21,-,-,500,0.5,12.97,1.78,,0.01,,8.90E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/15 17:00,-2293,-2069,2,31.1,,31.9,,,32.6,2.54,,28.5,36.2,20.5,29.2,29.1,29.4,29.2,29.2,14.9,28.7,,27.9,28.3,,28.2,,,29,29,,22.5,21.8,22.2,4.08,29.1,0.1,0.1,8.21,-,-,500,0.5,13.64,1.78,,0.01,,8.90E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/15 23:00,-2293,-2069,2,31.1,,31.9,,,32.6,2.35,,28.5,36.2,20.5,29.2,29.1,29.4,29.2,29.2,14.9,28.7,,27.9,28.3,,28.2,,,29,29,,22.6,21.8,22.2,4.06,29.1,0.1,0.1,8.21,-,-,500,0.5,13.7,1.78,,0.01,,9.58E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/7/16 5:00,-2293,-2069,2,31.1,,32,,,32.7,2.32,,28.5,36.2,20.5,29.2,29.3,29.4,29.2,29.2,14.9,28.7,,27.9,28.2,,28.2,,,29,29,,22.6,21.8,22.2,4.03,29,0.1,0.1,8.21,-,-,500,0.5,13.33,1.78,,0.01,,9.58E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/16 11:00,-2293,-2070,2,31.2,,32.3,,,32.7,2.28,,28.5,36.2,20.6,29.2,29.4,29.4,29.2,29.2,15,28.7,,28,28.3,,28.3,,,28.9,29.1,,22.6,21.9,22.2,4.01,29,0.1,0.1,8.21,-,-,500,0.5,13.17,1.78,,0.01,,8.75E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/16 17:00,-2292,-2071,2,31.2,,32,,,32.7,2.35,,28.6,36.3,20.5,29.2,29.4,29.4,29.2,29.2,15,28.7,,28,28.3,,28.3,,,29,29.1,,22.6,21.9,22.2,3.99,29,0.1,0.09,8.21,-,-,500,0.5,13.69,1.78,,0.01,,8.75E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/16 23:00,-2291,-2070,2,31.1,,32,,,32.6,2.34,,28.6,36.2,20.6,29.2,29.2,29.4,29.2,29.2,15,28.7,,28,28.3,,28.3,,,29.1,29.1,,22.6,21.9,22.2,3.97,29,0.1,0.1,8.21,-,-,500,0.5,14.68,1.78,,0.01,,8.84E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/17 5:00,-2292,-2070,2,31.2,,32.1,,,32.7,2.4,,28.6,36.3,20.6,29.3,29.2,29.4,29.2,29.2,15,28.7,,28,28.4,,28.3,,,29,29.1,,22.6,21.9,22.2,3.95,29.4,0.1,0.09,8.21,-,-,500,0.5,13.56,1.78,,0.01,,8.84E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/7/17 11:00,-2291,-2069,2,31.2,,32.3,,,32.7,2.43,,28.6,36.3,20.6,29.3,29.2,29.4,29.3,29.3,15,28.7,,28,28.4,,28.3,,,29,29.1,,22.6,21.9,22.3,3.94,29.1,0.1,0.09,8.21,-,-,500,0.5,13.75,1.78,,0.01,,8.78E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/7/17 17:00,-2291,-2070,2,31.2,,32.3,,,32.7,2.55,,28.6,36.3,20.6,29.3,29.2,29.4,29.3,29.4,15.1,28.8,,28.1,28.5,,28.4,,,29.1,29.1,,22.7,21.9,22.3,3.93,29.2,0.09,0.09,8.21,-,-,500,0.5,12.98,1.78,,0.01,,8.78E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/17 23:00,-2291,-2069,2,31.2,,32,,,32.7,2.44,,28.6,36.3,20.6,29.2,29.4,29.4,29.3,29.4,15.1,28.8,,28.1,28.5,,28.4,,,29.1,29.1,,22.7,21.9,22.3,3.91,29.4,0.09,0.1,8.21,-,-,500,0.5,13.02,1.78,,0.01,,9.47E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/18 5:00,-2291,-2070,2,31.2,,32.2,,,32.7,2.48,,28.6,36.3,20.7,29.3,29.2,29.5,29.3,29.4,15.1,28.8,,28.1,28.5,,28.4,,,29.1,29.2,,22.7,22,22.3,3.89,29.3,0.09,0.09,8.21,-,-,500,0.5,13.66,1.78,,0.01,,9.47E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/7/18 11:00,-2285,-2069,2,31.2,,32.2,,,32.7,2.52,,28.6,36.3,20.7,29.3,29.3,29.5,29.4,29.4,15.2,28.9,,28.2,28.5,,28.5,,,29.1,29.1,,22.7,22,22.3,3.88,29.5,0.09,0.09,8.21,-,-,500,0.5,12.42,1.78,,0.01,,8.92E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/18 17:00,-2286,-2068,2,31.2,,32.1,,,32.7,2.75,,28.7,36.3,20.7,29.3,29.3,29.5,29.3,29.4,15.2,28.9,,28.2,28.5,,28.5,,,29.1,29.2,,22.8,22,22.4,3.87,29.3,0.09,0.09,8.21,-,-,500,0.5,13.69,1.78,,0.01,,8.92E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/7/18 23:00,-2287,-2066,2,31.3,,32.2,,,32.7,2.76,,28.7,36.3,20.7,29.3,29.3,29.5,29.3,29.5,15.3,28.9,,28.2,28.6,,28.5,,,29.2,29.2,,22.8,22,22.4,3.87,29.7,0.09,0.09,8.21,-,-,500,0.5,14.17,1.78,,0.01,,8.73E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/19 5:00,-2287,-2070,2,31.3,,32,,,32.7,3.09,,28.7,36.3,20.8,29.3,29.3,29.5,29.3,29.5,15.4,28.9,,28.2,28.6,,28.5,,,29.2,29.2,,22.8,22.1,22.4,3.86,29.7,0.09,0.09,8.21,-,-,500,0.5,13.58,1.78,,0.01,,8.73E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/7/19 11:00,-2286,-2071,2,31.3,,32.1,,,32.7,3,,28.7,36.4,20.8,29.3,29.3,29.5,29.3,29.5,15.4,28.9,,28.2,28.6,,28.5,,,29.2,29.2,,22.8,22.1,22.4,3.85,29.9,0.09,0.09,8.21,-,-,500,0.5,14,1.78,,0.01,,8.93E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/19 17:00,-2287,-2069,2,31.4,,32.2,,,32.8,3.01,,28.7,36.4,20.8,29.3,29.3,29.6,29.3,29.6,15.5,28.9,,28.3,28.6,,28.5,,,29.2,29.2,,22.8,22.1,22.4,3.85,30.1,0.09,0.09,8.21,-,-,500,0.5,13,1.78,,0.01,,8.93E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/19 23:00,-2287,-2069,2,31.6,,32,,,32.8,2.82,,28.7,36.4,20.9,29.4,29.4,29.6,29.3,29.6,15.5,29,,28.3,28.7,,28.5,,,29.2,29.3,,22.9,22.1,22.4,3.85,30.3,0.09,0.09,8.21,-,-,500,0.5,14.01,1.78,,0.01,,8.58E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/20 5:00,-2287,-2070,2,31.4,,32.2,,,32.8,2.72,,28.7,36.4,20.9,29.4,29.4,29.6,29.3,29.6,15.6,29,,28.3,28.7,,28.5,,,29.2,29.3,,22.9,22.1,22.5,3.84,30.3,0.09,0.09,8.21,-,-,500,0.5,12.81,1.78,,0.01,,8.58E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/20 11:00,-2285,-2069,2,31.4,,32.2,,,32.8,2.67,,28.7,36.4,20.9,29.4,29.4,29.6,29.4,29.6,15.7,29,,28.3,28.7,,28.6,,,29.2,29.3,,22.9,22.1,22.5,3.83,30.5,0.09,0.09,8.21,-,-,500,0.5,13.88,1.78,,0.01,,8.76E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/20 17:00,-2286,-2070,2,31.4,,32.1,,,32.9,2.8,,28.8,36.4,20.9,29.4,29.4,29.6,29.3,29.6,15.7,29,,28.4,28.7,,28.6,,,29.2,29.3,,22.9,22.1,22.5,3.82,30.6,0.09,0.09,8.21,-,-,500,0.5,12.93,1.78,,0.01,,8.76E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/7/20 23:00,-2286,-2070,2,31.4,,32.3,,,32.9,2.69,,28.8,36.4,20.9,29.5,29.4,29.7,29.3,29.7,15.8,29.1,,28.4,28.7,,28.6,,,29.3,29.4,,22.9,22.2,22.5,3.8,30.6,0.09,0.09,8.21,-,-,500,0.5,14.15,1.78,,0.01,,9.27E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/21 5:00,-2285,-2070,2,31.4,,31.8,,,32.9,2.59,,28.8,36.5,20.9,29.5,29.7,29.7,29.4,29.7,15.9,29.1,,28.4,28.7,,28.7,,,29.3,29.3,,22.9,22.2,22.5,3.78,30.6,0.09,0.09,8.21,-,-,500,0.5,14.29,1.78,,0.01,,9.27E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/21 11:00,-2285,-2069,2,31.5,,31.7,,,33,2.65,,28.9,36.5,21,29.5,29.4,29.7,29.3,29.7,16,29.1,,28.4,28.7,,28.7,,,29.4,29.4,,22.9,22.2,22.5,3.74,30.6,0.09,0.09,8.21,-,-,500,0.5,12.99,1.78,,0.01,,8.81E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/21 17:00,-2285,-2069,2,31.5,,31.9,,,33,2.77,,28.9,36.5,21,29.6,29.5,29.7,29.4,29.8,16.1,29.1,,28.5,28.8,,28.7,,,29.4,29.4,,22.9,22.2,22.6,3.71,30.4,0.09,0.09,8.21,-,-,500,0.5,14.18,1.78,,0.01,,8.81E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/21 23:00,-2285,-2069,2,31.5,,31.8,,,33.1,2.79,,28.9,36.5,21,29.6,29.5,29.7,29.3,29.8,16.1,29.2,,28.5,28.8,,28.7,,,29.4,29.4,,23,22.2,22.6,3.68,30.5,0.09,0.09,8.21,-,-,500,0.5,13.28,1.78,,0.01,,9.44E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/22 5:00,-2285,-2070,2,31.5,,32.1,,,33.1,2.94,,28.9,36.6,21,29.6,29.7,29.7,29.3,29.8,16.2,29.2,,28.5,28.8,,28.7,,,29.4,29.4,,23,22.2,22.6,3.64,30.3,0.09,0.08,8.21,-,-,500,0.5,13.73,1.78,,0.01,,9.44E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/22 11:00,-2287,-2070,2,31.5,,32.1,,,33.1,3.04,,28.9,36.6,21,29.6,29.8,29.8,29.3,29.8,16.2,29.2,,28.5,28.8,,28.8,,,29.4,29.5,,23,22.3,22.6,3.61,30.3,0.08,0.08,8.21,-,-,500,0.5,14.97,1.78,,0.01,,8.94E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/7/22 17:00,-2287,-2070,2,31.5,,31.8,,,33.1,3.22,,29,36.6,21,29.6,29.6,29.8,29.3,29.9,16.3,29.2,,28.5,28.9,,28.8,,,29.5,29.5,,23,22.3,22.7,3.59,30.1,0.08,0.08,8.21,-,-,500,0.5,13.8,1.78,,0.01,,8.94E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/7/22 23:00,-2287,-2070,2,31.6,,31.9,,,33.1,3.23,,29,36.6,21.1,29.6,29.6,29.8,29.4,29.9,16.4,29.2,,28.5,28.9,,28.8,,,29.4,29.5,,23.1,22.3,22.7,3.57,30.2,0.08,0.08,8.21,-,-,500,0.5,13.76,1.78,,0.01,,9.37E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/23 5:00,-2288,-2069,2,31.5,,31.9,,,33.1,3.33,,29,36.6,21.1,29.6,29.6,29.8,29.4,29.9,16.4,29.3,,28.6,28.9,,28.8,,,29.5,29.6,,23.1,22.3,22.7,3.54,30.1,0.08,0.08,8.21,-,-,500,0.5,13.77,1.78,,0.01,,9.37E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/23 11:00,-2289,-2069,2,31.4,,31.3,,,33.2,3.34,,29,36.6,21.1,29.7,29.6,29.9,29.4,29.9,16.5,29.3,,28.6,28.9,,28.8,,,29.5,29.6,,23.1,22.4,22.7,3.52,30.2,0.08,0.08,8.21,-,-,500,0.5,14.21,1.78,,0.01,,8.84E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/23 17:00,-2289,-2069,2,31.5,,31.7,,,33.2,3.4,,29,36.7,21.1,29.7,29.6,29.9,29.4,30,16.6,29.3,,28.6,28.9,,28.9,,,29.6,29.6,,23.1,22.4,22.8,3.51,30.1,0.07,0.08,8.21,-,-,500,0.5,13.62,1.78,,0.01,,8.84E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/23 23:00,-2290,-2069,2,31.5,,31.9,,,33.2,3.27,,29.1,36.7,21.1,29.7,29.9,29.9,29.4,30,16.6,29.3,,28.7,29,,28.9,,,29.6,29.6,,23.1,22.4,22.8,3.49,30.1,0.08,0.08,8.21,-,-,500,0.5,13.73,1.78,,0.01,,9.38E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/24 5:00,-2290,-2069,2,31.5,,31.7,,,33.2,3.25,,29.1,36.7,21.2,29.7,29.7,29.9,29.5,30,16.7,29.3,,28.6,29,,28.9,,,29.6,29.6,,23.2,22.4,22.8,3.47,30.3,0.08,0.08,8.21,-,-,500,0.5,14.19,1.78,,0.01,,9.38E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/24 11:00,-2291,-2069,2,31.5,,31.7,,,33.3,3.15,,29.1,36.7,21.2,29.7,29.7,29.9,29.4,30,16.8,29.3,,28.7,29,,28.9,,,29.6,29.6,,23.2,22.4,22.8,3.46,30.2,0.08,0.08,8.21,-,-,500,0.5,14.21,1.78,,0.01,,8.81E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/24 17:00,-2291,-2069,2,31.6,,31.8,,,33.2,3.16,,29.1,36.8,21.3,29.8,29.7,30,29.5,30,16.9,29.4,,28.7,29,,28.9,,,29.6,29.6,,23.2,22.4,22.8,3.46,30.5,0.08,0.08,8.21,-,-,500,0.5,13.36,1.78,,0.01,,8.81E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/7/24 23:00,-2291,-2068,2,31.6,,32.1,,,33.3,3.02,,29.2,36.8,21.3,29.8,30,30,29.4,30.1,17,29.4,,28.7,29,,28.9,,,29.6,29.7,,23.2,22.5,22.8,3.45,30.5,0.08,0.09,8.21,-,-,500,0.5,13.14,1.78,,0.01,,9.53E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/7/25 5:00,-2291,-2065,2,31.6,,31.8,,,33.2,3,,29.2,36.8,21.3,29.8,29.9,30,29.4,30.1,17.1,29.4,,28.8,29,,29,,,29.6,29.7,,23.3,22.5,22.8,3.44,30.6,0.08,0.08,8.21,-,-,500,0.5,12.98,1.78,,0.01,,8.63E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/25 11:00,-2291,-2069,2,31.6,,32,,,33.3,2.96,,29.2,36.8,21.3,29.8,29.8,30,29.4,30.1,17.2,29.4,,28.8,29.1,,29,,,29.7,29.7,,23.3,22.5,22.8,3.43,31,0.08,0.09,8.21,-,-,500,0.5,12.77,1.78,,0.01,,9.49E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/7/25 17:00,-2291,-2069,2,31.6,,32,,,33.2,3.01,,29.2,36.8,21.3,29.8,29.6,30,29.4,30.1,17.2,29.4,,28.8,28.9,,29,,,29.6,29.7,,23.3,22.5,22.9,3.43,31,0.08,0.09,8.21,-,-,500,0.5,13.88,1.77,,0.01,,9.49E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/25 23:00,-2291,-2069,2,31.7,,31.9,,,33.2,2.95,,29.2,36.8,21.4,29.8,29.6,30,29.4,30.2,17.2,29.4,,28.8,28.9,,29,,,29.7,29.7,,23.3,22.5,22.9,3.42,31.2,0.08,0.09,8.21,-,-,500,0.5,12.27,1.78,,0.01,,1.13E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/7/26 5:00,-2291,-2069,2,31.8,,31.7,,,33.3,2.93,,29.2,36.8,21.4,29.9,29.7,30,29.5,30.2,17.3,29.5,,28.8,28.9,,29.1,,,29.7,29.7,,23.3,22.6,22.9,3.4,31.2,0.08,0.09,8.21,-,-,500,0.5,13.99,1.78,,0.01,,8.60E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/7/26 11:00,-2291,-2069,2,31.8,,31.8,,,33.3,3.01,,29.2,36.8,21.4,29.8,29.6,30.1,29.4,30.2,17.3,29.4,,28.8,28.9,,29.1,,,29.7,29.7,,23.4,22.6,22.9,3.39,31.3,0.08,0.09,8.21,-,-,500,0.5,12.53,1.78,,0.01,,9.31E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/7/26 17:00,-2291,-2069,2,31.8,,31.8,,,33.3,3.16,,29.2,36.9,21.4,29.9,29.6,30.1,29.4,30.2,17.3,29.5,,28.8,28.9,,29,,,29.7,29.7,,23.4,22.6,23,3.4,31.6,0.08,0.09,8.21,-,-,500,0.5,14.02,1.78,,0.01,,9.31E-06,3.70E+01,1.88E-02,ND,2,0,0,-,,,,,,,,
2019/7/26 23:00,-2291,-2069,2,31.8,,32,,,33.3,3.06,,29.2,36.9,21.5,29.9,29.7,30.1,29.4,30.2,17.4,29.5,,28.9,29,,29.1,,,29.7,29.8,,23.4,22.6,23,3.4,31.7,0.08,0.09,8.21,-,-,500,0.5,13.04,1.78,,0.01,,1.14E-05,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/27 5:00,-2291,-2069,2,31.8,,31.5,,,33.3,3.13,,29.3,36.9,21.5,29.9,29.7,30.1,29.4,30.3,17.5,29.5,,28.9,29,,29.1,,,29.8,29.8,,23.4,22.6,23,3.38,31.8,0.08,0.09,8.21,-,-,500,0.5,13.8,1.78,,0.01,,8.75E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/27 11:00,-2291,-2069,2,31.9,,31.6,,,33.4,3.19,,29.3,37,21.5,30,29.8,30.2,29.5,30.3,17.6,29.6,,28.9,29,,29.1,,,29.8,29.8,,23.5,22.6,23,3.36,31.9,0.08,0.08,8.21,-,-,500,0.5,12.65,1.78,,0.01,,1.61E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/27 17:00,-2291,-2069,2,31.9,,31.6,,,33.4,3.4,,29.3,36.9,21.5,30,29.8,30.2,29.4,30.3,17.6,29.6,,29,29,,29.2,,,29.8,29.9,,23.5,22.7,23,3.34,32,0.08,0.08,8.21,-,-,500,0.5,13.15,1.78,,0.01,,8.82E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/27 23:00,-2291,-2068,2,31.9,,31.3,,,33.5,3.32,,29.4,37,21.5,30,29.9,30.2,29.4,30.3,17.7,29.6,,29,29.1,,29.2,,,29.9,29.9,,23.5,22.7,23,3.32,31.9,0.08,0.08,8.21,-,-,500,0.5,13.41,1.78,,0.01,,1.51E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/28 5:00,-2291,-2065,2,31.9,,31.4,,,33.5,3.27,,29.4,37,21.6,30,29.8,30.2,29.4,30.3,17.7,29.6,,29,29.1,,29.2,,,29.8,29.9,,23.5,22.7,23.1,3.27,31.9,0.08,0.08,8.21,-,-,500,0.5,14.61,1.78,,0.01,,8.54E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/28 11:00,-2291,-2068,2,32,,31.5,,,33.6,3.09,,29.4,37,21.6,30.1,29.9,30.2,29.4,30.4,17.8,29.7,,29.1,29.2,,29.2,,,29.9,29.9,,23.5,22.8,23.1,3.25,32,0.08,0.08,8.21,-,-,500,0.5,13.28,1.78,,0.01,,1.91E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/28 17:00,-2292,-2068,2,32,,31.7,,,33.6,3.14,,29.4,37.1,21.7,30.1,29.9,30.3,29.5,30.4,17.8,29.7,,29.1,29.2,,29.3,,,29.9,29.9,,23.5,22.8,23.1,3.25,32.2,0.08,0.09,8.21,-,-,500,0.5,14.03,1.78,,0.01,,8.65E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/28 23:00,-2291,-2068,2,32.1,,31.9,,,33.6,2.95,,29.5,37.1,21.7,30.1,29.9,30.3,29.5,30.4,17.8,29.7,,29.1,29.2,,29.3,,,30,30,,23.6,22.8,23.2,3.26,32.4,0.08,0.09,8.21,-,-,500,0.5,13.06,1.77,,0.01,,1.16E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/29 5:00,-2290,-2068,2,32.1,,31.9,,,33.7,2.97,,29.5,37.1,21.7,30.1,30,30.3,29.6,30.5,17.8,29.7,,29.1,29.2,,29.3,,,30,30,,23.6,22.8,23.2,3.24,32.4,0.08,0.09,8.21,-,-,500,0.5,13.85,1.77,,0.01,,8.89E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/29 11:00,-2290,-2069,2,32.1,,31.9,,,33.7,3.07,,29.5,37.1,21.7,30.2,30,30.3,29.6,30.5,17.7,29.8,,29.1,29.3,,29.3,,,30.1,30.1,,23.6,22.8,23.2,3.22,32.6,0.08,0.09,8.21,-,-,500,0.5,13.34,1.77,,0.01,,8.57E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/29 17:00,-2291,-2068,2,32.1,,31.9,,,33.7,3.21,,29.6,37.2,21.7,30.2,30,30.3,29.6,30.5,17.8,29.8,,29.1,29.2,,29.4,,,30,30.1,,23.6,22.8,23.2,3.21,32.8,0.08,0.09,8.21,-,-,500,0.5,12.25,1.77,,0.01,,8.57E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/29 23:00,-2291,-2068,2,32.2,,32,,,33.8,3.21,,29.6,37.2,21.8,30.2,30,30.4,29.6,30.5,17.7,29.8,,29.2,29.2,,29.4,,,30,30.1,,23.7,22.8,23.2,3.18,32.8,0.08,0.08,8.21,-,-,500,0.5,12,1.78,,0.01,,2.14E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/7/30 5:00,-2291,-2069,2,32.1,,31.9,,,33.8,3.29,,29.6,37.2,21.8,30.2,30,30.4,29.6,30.5,17.8,29.8,,29.2,29.3,,29.4,,,30.1,30.1,,23.7,22.8,23.2,3.15,32.8,0.08,0.08,8.21,-,-,500,0.5,13.03,1.77,,0.01,,9.16E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/7/30 11:00,-2291,-2069,2,32.1,,31.8,,,33.8,3.36,,29.6,37.2,21.9,30.2,30,30.4,29.6,30.6,17.8,29.8,,29.2,29.3,,29.4,,,30.1,30.2,,23.7,22.9,23.2,3.13,32.8,0.08,0.08,8.21,-,-,500,0.5,12.37,1.77,,0.01,,2.45E-05,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/30 17:00,-2290,-2069,2,32.2,,32,,,33.8,3.49,,29.6,37.3,21.9,30.3,30.1,30.4,29.6,30.6,17.8,29.9,,29.3,29.3,,29.4,,,30.1,30.2,,23.7,22.9,23.3,3.12,32.8,0.08,0.08,8.21,-,-,500,0.5,13.88,1.77,,0.01,,8.73E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/30 23:00,-2290,-2068,2,32.3,,31.8,,,33.8,3.34,,29.6,37.3,21.9,30.3,30.1,30.5,29.6,30.6,17.9,29.9,,29.3,29.4,,29.4,,,30.2,30.2,,23.7,22.9,23.3,3.1,33,0.08,0.08,8.21,-,-,500,0.5,12.32,1.77,,0.01,,4.06E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/7/31 5:00,-2291,-2068,2,32.3,,31.7,,,33.8,3.39,,29.7,37.3,21.9,30.3,30.2,30.5,29.6,30.6,18,29.9,,29.3,29.4,,29.5,,,30.2,30.3,,23.8,22.9,23.3,3.07,33,0.08,0.08,8.21,-,-,500,0.5,11.91,1.77,,0.01,,8.65E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/7/31 11:00,-2291,-2069,2,32.2,,31.7,,,33.9,3.34,,29.7,37.3,22,30.4,30.2,30.5,29.6,30.7,18,29.9,,29.3,29.4,,29.6,,,30.1,30.3,,23.8,23,23.3,3.06,33,0.08,0.08,8.21,-,-,500,0.5,11.55,1.77,,0.01,,7.61E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/7/31 17:00,-2290,-2069,2,32.3,,31.7,,,33.9,3.44,,29.7,37.4,22,30.5,30.2,30.6,29.7,30.7,18.1,30,,29.4,29.4,,29.6,,,30.2,30.4,,23.8,23,23.3,3.06,33.1,0.08,0.08,8.21,-,-,500,0.5,14.12,1.77,,0.01,,8.76E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/7/31 23:00,-2291,-2069,2,32.3,,31.8,,,34,3.39,,29.8,37.4,22,30.5,30.2,30.6,29.7,30.7,18.1,30,,29.4,29.4,,29.6,,,30.4,30.4,,23.8,23,23.4,3.03,33.2,0.08,0.08,8.21,-,-,500,0.5,12.97,1.77,,0.01,,9.42E-05,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/8/1 5:00,-2291,-2068,2,32.3,,31.9,,,34,3.38,,29.8,37.4,22,30.6,30.3,30.6,29.7,30.7,18.2,30.1,,29.4,29.5,,29.6,,,30.3,30.4,,23.8,23,23.4,3.01,33.2,0.07,0.08,8.21,-,-,500,0.5,11.47,1.78,,0.01,,8.76E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/1 11:00,-2290,-2069,2,32.4,,31.8,,,34.1,3.39,,29.8,37.4,22.1,30.5,30.2,30.7,29.6,30.8,18.4,30.1,,29.4,29.5,,29.7,,,30.3,30.5,,23.9,23,23.4,2.99,33.4,0.07,0.08,8.21,-,-,500,0.5,13.19,1.77,,0.01,,4.13E-05,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/8/1 17:00,-2289,-2068,2,32.4,,31.8,,,34.1,3.6,,29.9,37.5,22.1,30.6,30.3,30.6,29.6,30.7,18.2,29.9,,29.3,29.3,,29.4,,,30.5,30.5,,23.8,23.1,23.4,2.99,33.5,0.07,0.08,8.21,-,-,500,0.5,13.18,1.77,,0.01,,9.10E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/1 23:00,-2290,-2068,2,32.4,,31.7,,,34.2,3.5,,29.9,37.6,22.1,30.7,30.3,30.7,29.6,30.7,18.3,29.9,,29.3,29.3,,29.4,,,30.4,30.5,,23.8,23.1,23.5,2.97,33.6,0.07,0.08,8.21,-,-,500,0.5,12.6,1.78,,0.01,,9.68E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/2 5:00,-2289,-2069,2,32.4,,31.7,,,34.2,3.43,,29.9,37.6,22.2,30.7,30.3,30.7,29.7,30.8,18.3,30,,29.3,29.4,,29.5,,,30.5,30.5,,23.9,23.1,23.5,2.94,33.7,0.07,0.08,8.21,-,-,500,0.5,12.64,1.78,,0.01,,8.66E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/8/2 11:00,-2289,-2069,2,32.3,,31.7,,,34.2,3.46,,30,37.6,22.2,30.8,30.4,30.8,29.7,30.8,18.4,30,,29.4,29.4,,29.6,,,30.5,30.5,,23.9,23.2,23.5,2.92,33.7,0.07,0.08,8.21,-,-,500,0.5,12.03,1.78,,0.01,,4.75E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/2 17:00,-2289,-2068,2,32.5,,31.7,,,34.3,3.69,,30,37.6,22.2,30.8,30.5,30.8,29.7,30.9,18.5,30,,29.4,29.4,,29.6,,,30.5,30.6,,23.9,23.2,23.5,2.9,33.7,0.07,0.07,8.21,-,-,500,0.5,12.75,1.78,,0.01,,8.72E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/2 23:00,-2290,-2068,2,32.5,,31.7,,,34.3,3.55,,30.1,37.6,22.3,30.9,30.6,30.8,29.7,30.9,18.5,30,,29.4,29.4,,29.6,,,30.6,30.7,,23.9,23.2,23.6,2.86,33.7,0.07,0.07,8.21,-,-,500,0.5,12.18,1.78,,0.01,,8.72E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/8/3 5:00,-2289,-2068,2,32.5,,31.6,,,34.4,3.54,,30.1,37.7,22.3,30.8,30.7,30.9,29.8,31,18.6,30.1,,29.5,29.5,,29.6,,,30.6,30.6,,24,23.2,23.6,2.83,33.5,0.07,0.07,8.21,-,-,500,0.5,12.53,1.78,,0.01,,8.65E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/3 11:00,-2290,-2068,2,32.6,,31.4,,,34.4,3.49,,30.1,37.7,22.3,30.9,30.5,30.9,29.8,31,18.6,30.1,,29.5,29.6,,29.7,,,30.6,30.6,,24,23.2,23.6,2.8,33.6,0.07,0.08,8.21,-,-,500,0.5,12.27,1.78,,0.01,,1.18E-04,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/3 17:00,-2290,-2068,2,32.6,,31.6,,,34.5,3.63,,30.1,37.7,22.4,30.8,30.9,30.9,29.8,31,18.7,30.1,,29.5,29.6,,29.7,,,30.6,30.7,,24,23.2,23.6,4.02,33.8,0.07,0.07,8.21,-,-,500,0.5,11.7,1.77,,0.01,,9.21E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/3 23:00,-2289,-2068,2,32.6,,31.5,,,34.5,3.47,,30.2,37.8,22.4,30.9,30.8,30.9,29.8,31.1,18.7,30.2,,29.6,29.6,,29.7,,,30.7,30.7,,24,23.3,23.6,4.72,33.7,0.07,0.07,8.21,-,-,500,0.5,13.28,1.78,,0.01,,1.27E-04,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/4 5:00,-2289,-2068,2,32.6,,31.4,,,34.5,3.48,,30.2,37.8,22.4,30.9,30.8,31,29.9,31.1,18.8,30.2,,29.6,29.6,,29.7,,,30.7,30.7,,24.1,23.3,23.6,4.67,33.6,0.07,0.07,8.21,-,-,500,0.5,12.29,1.78,,0.01,,8.67E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/4 11:00,-2291,-2066,2,32.6,,31.2,,,34.5,3.39,,30.2,37.8,22.5,30.9,30.9,31,29.9,31.1,18.8,30.2,,29.6,29.6,,29.8,,,30.7,30.8,,24.1,23.3,23.7,4.64,33.5,0.07,0.07,8.21,-,-,500,0.5,12.01,1.78,,0.01,,8.67E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/4 17:00,-2290,-2064,2,32.7,,31.2,,,34.5,3.52,,30.3,37.8,22.5,31.1,30.8,31.1,29.9,31.2,18.9,30.3,,29.7,29.7,,29.8,,,30.8,30.9,,24.1,23.3,23.7,4.6,33.5,0.07,0.07,8.21,-,-,500,0.5,14.09,1.78,,0.01,,8.68E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/8/4 23:00,-2287,-2063,2,32.7,,31.1,,,34.5,3.44,,30.3,37.9,22.6,31,30.9,31.1,30.1,31.2,18.6,30.3,,29.7,29.7,,29.8,,,30.8,30.8,,24.1,23.3,23.7,4.56,33.3,0.07,0.08,8.21,-,-,500,0.5,13.43,1.78,,0.01,,8.68E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/8/5 5:00,-2287,-2068,2,32.7,,31.2,,,34.5,3.46,,30.3,37.9,22.5,31.1,30.9,31.1,30.1,31.3,18.6,30.3,,29.7,29.7,,29.8,,,30.9,30.8,,24.1,23.3,23.7,4.52,33.1,0.07,0.08,8.21,-,-,500,0.5,13.46,1.78,,0.01,,8.96E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/8/5 11:00,-2288,-2068,2,32.8,,31.1,,,34.5,3.51,,30.3,37.9,22.6,31.1,30.8,31.1,30.2,31.3,18.6,30.3,,29.7,29.7,,29.9,,,30.9,30.9,,24.2,23.4,23.8,4.49,33.2,0.07,0.08,8.21,-,-,500,0.5,12.18,1.78,,0.01,,8.96E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/5 17:00,-2289,-2068,2,32.8,,31,,,34.5,3.69,,30.3,38,22.6,31.1,30.8,31.2,30.2,31.4,18.7,30.4,,29.8,29.8,,29.9,,,30.9,30.9,,24.2,23.4,23.8,4.47,33,0.07,0.08,8.21,-,-,500,0.5,13.62,1.78,,0.01,,8.54E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/5 23:00,-2289,-2068,2,32.8,,31.3,,,34.5,3.54,,30.4,38,22.7,31.1,30.9,31.2,30.2,31.4,18.8,30.4,,29.8,29.8,,29.9,,,30.9,30.9,,24.2,23.4,23.8,4.45,33.2,0.08,0.08,8.21,-,-,500,0.5,11.89,1.77,,0.01,,8.54E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/6 5:00,-2291,-2068,2,32.9,,31.6,,,34.5,3.54,,30.4,38,22.7,31.2,30.9,31.3,30.3,31.4,18.9,30.5,,29.9,29.9,,30,,,30.9,31,,24.3,23.5,23.8,4.42,33.3,0.07,0.08,8.21,-,-,500,0.5,12.01,1.78,,0.01,,8.66E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/6 11:00,-2290,-2068,2,32.9,,32.6,,,34.6,3.56,,30.5,38.1,22.7,31.2,30.9,31.3,30.3,31.4,18.9,30.5,,29.9,29.9,,30,,,30.8,31,,24.3,23.5,23.8,4.4,33.2,0.07,0.08,-,0,0,0,-,12.36,1.78,,0.01,,8.66E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/6 17:00,-2290,-2068,2,32.8,,32.8,,,34.6,3.96,,30.5,38.1,22.8,31.2,30.9,31.3,30.3,31.4,18.9,30.5,,29.9,29.9,,30,,,31,31.1,,24.3,23.5,23.9,4.39,33.3,0.07,0.07,-,10.26,0,500,-,13.66,1.78,,0.01,,9.46E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/8/6 23:00,-2287,-2067,2,32.9,,32.9,,,34.6,4.12,,30.5,38.1,22.8,31.2,31,31.3,30.2,31.4,19.1,30.5,,29.9,29.9,,30.1,,,31,31,,24.3,23.5,23.9,4.37,33.3,0.07,0.07,-,10.26,0,500,-,13.51,1.78,,0.01,,9.46E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/7 5:00,-2286,-2068,2,32.9,,32.8,,,34.6,4.23,,30.5,38.2,22.8,31.3,31,31.3,30.2,31.5,19.2,30.5,,29.9,29.9,,30.1,,,31,31.1,,24.4,23.5,23.9,4.34,33.4,0.07,0.07,-,10.26,0,500,-,13.69,1.78,,0.01,,8.47E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/7 11:00,-2285,-2066,3,33,,32.6,,,34.6,4.48,,30.5,38.2,22.8,31.3,31,31.4,30.2,31.5,19.1,30.6,,30,30,,30.1,,,31.1,31.1,,24.4,23.5,23.9,4.32,33.4,0.07,0.07,-,10.26,0,500,-,12.08,1.78,,0.01,,8.47E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/8/7 17:00,-2280,-2067,3,33.1,,32.3,,,34.7,5.15,,30.6,38.2,22.9,31.4,31.1,31.4,30.3,31.5,19.1,30.5,,30,30,,30.1,,,31,31.3,,24.4,23.5,23.9,4.3,33.4,0.04,0.04,13.35,-,-,500,0.5,18.41,1.78,,0.01,,8.42E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/7 23:00,-2281,-2068,3,33.1,,32.1,,,34.8,4.94,,30.6,38.3,22.9,31.3,31,31.4,30.5,31.6,19.1,30.6,,30,30,,30.2,,,31.1,31.3,,24.4,23.5,23.9,4.27,33.5,0.02,0.02,13.35,-,-,500,0.5,21.14,1.78,,0.01,,8.42E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/8 5:00,-2283,-2068,3,33.2,,31.6,,,34.9,4.57,,30.6,38.3,22.9,31.4,31.1,31.4,30.3,31.6,19.2,30.7,,30.1,30.1,,30.2,,,31.2,31.3,,24.4,23.6,24,4.23,33.3,0.02,0.02,13.35,-,-,500,0.5,19.82,1.78,,0.01,,9.17E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/8 11:00,-2287,-2068,3,33.2,,31.8,,,34.9,4.25,,30.7,38.3,23,31.4,31.2,31.5,30.3,31.7,19.2,30.7,,30.1,30.1,,30.3,,,31.3,31.4,,24.5,23.6,24,4.2,33.1,0.02,0.02,13.35,-,-,500,0.5,19.53,1.78,,0.01,,9.17E-06,3.70E+01,2.15E-02,ND,2,0,0,-,,,,,,,,
2019/8/8 17:00,-2289,-2068,3,33.3,,31.8,,,35,4.19,,30.8,38.4,23,31.5,31.2,31.5,30.4,31.7,19.2,30.7,,30.1,30.1,,30.3,,,31.3,31.3,,24.5,23.6,24,4.18,33.1,0.02,0.02,13.35,-,-,500,0.5,19.84,1.78,,0.01,,9.39E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/8 23:00,-2291,-2068,3,33.4,,32,,,35,3.9,,30.7,38.4,23.1,31.4,31.2,31.5,30.4,31.7,19.1,30.8,,30.1,30.2,,30.3,,,31.3,31.3,,24.5,23.6,24,4.16,33.2,0.02,0.02,13.35,-,-,500,0.5,18.89,1.78,,0.01,,9.36E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/9 5:00,-2293,-2066,3,33.4,,32,,,35,3.87,,30.8,38.4,23.1,31.5,31.2,31.6,30.5,31.8,19.1,30.8,,30.2,30.2,,30.3,,,31.3,31.4,,24.5,23.7,24.1,4.14,33.3,0.02,0.02,13.35,-,-,500,0.5,19.77,1.78,,0.01,,9.02E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/9 11:00,-2294,-2066,3,33.4,,32,,,35.1,3.76,,30.8,38.4,23.1,31.6,31.3,31.6,30.5,31.8,19.2,30.8,,30.2,30.2,,30.4,,,31.4,31.4,,24.5,23.7,24.1,4.12,33.3,0.02,0.03,13.35,-,-,500,0.5,18.71,1.78,,0.01,,9.02E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/9 17:00,-2295,-2066,3,33.5,,32,,,35.1,3.73,,30.9,38.5,23.1,31.6,31.3,31.6,30.5,31.9,19.2,30.9,,30.2,30.3,,30.4,,,31.3,31.4,,24.6,23.8,24.1,4.13,33.5,0.02,0.03,13.35,-,-,500,0.5,18.86,1.78,,0.01,,8.87E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/9 23:00,-2295,-2066,3,33.5,,32,,,35.1,3.47,,30.9,38.5,23.2,31.7,31.4,31.7,30.7,31.9,18.8,30.9,,30.2,30.3,,30.4,,,31.4,31.4,,24.6,23.8,24.1,4.11,33.7,0.02,0.03,13.35,-,-,500,0.5,18.77,1.78,,0.01,,8.87E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/10 5:00,-2297,-2066,3,33.5,,32,,,35.1,3.34,,30.9,38.5,23.2,31.7,31.4,31.7,30.9,31.9,17.9,31,,30.3,30.3,,30.5,,,31.4,31.4,,24.6,23.8,24.2,4.08,33.7,0.02,0.03,13.35,-,-,500,0.5,17.74,1.78,,0.01,,9.22E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/10 11:00,-2297,-2065,3,33.5,,32.2,,,35.2,3.28,,31,38.6,23.2,31.8,31.4,31.8,31.1,31.9,16.7,30.9,,30.2,30.3,,30.5,,,31.4,31.4,,24.6,23.8,24.2,4.04,33.6,0.02,0.02,13.35,-,-,500,0.5,16.8,1.78,,0.01,,9.22E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/10 17:00,-2298,-2066,3,33.5,,32,,,35.2,3.37,,31,38.6,23.3,31.9,31.5,31.8,31.2,32,16.3,31,,30.2,30.4,,30.5,,,31.4,31.6,,24.7,23.8,24.2,4,33.4,0.02,0.03,13.35,-,-,500,0.5,17.58,1.78,,0.01,,9.18E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/10 23:00,-2298,-2066,3,33.4,,32,,,35.3,3.22,,31,38.7,23.3,31.9,31.5,31.8,31.3,32,15.7,31,,30.2,30.4,,30.5,,,31.5,31.6,,24.7,23.9,24.3,3.97,33.3,0.02,0.03,13.35,-,-,500,0.5,17.65,1.78,,0.01,,9.18E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/11 5:00,-2299,-2064,3,33.6,,31.9,,,35.3,3.14,,31,38.7,23.3,31.9,31.5,31.8,31.6,32,13.9,31.1,,30.2,30.4,,30.6,,,31.6,31.6,,24.7,23.9,24.3,3.94,33.4,0.02,0.03,13.35,-,-,500,0.5,18.7,1.78,,0.01,,8.95E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/11 11:00,-2299,-2066,3,33.6,,31.9,,,35.3,2.99,,31,38.7,23.3,31.9,31.5,31.9,31.7,32.1,13.2,31.1,,30.2,30.5,,30.6,,,31.6,31.6,,24.7,23.9,24.3,3.9,33.3,0.03,0.03,13.35,-,-,500,0.5,18.24,1.78,,0.01,,8.95E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/11 17:00,-2300,-2065,3,33.7,,31.8,,,35.3,3.1,,31.1,38.8,23.4,31.9,31.6,31.9,31.8,32.1,12.9,31.1,,30.2,30.5,,30.6,,,31.6,31.6,,24.7,24,24.3,3.87,33.1,0.02,0.03,13.35,-,-,500,0.5,17.83,1.78,,0.01,,8.83E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/11 23:00,-2300,-2066,3,33.7,,31.8,,,35.3,2.93,,31.1,38.7,23.4,31.9,31.6,31.9,31.9,32.2,12.8,31.2,,30.2,30.5,,30.7,,,31.6,31.6,,24.8,24,24.3,3.84,32.9,0.03,0.03,13.35,-,-,500,0.5,18.66,1.78,,0.01,,8.83E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/12 5:00,-2300,-2065,3,33.6,,31.7,,,35.3,3.13,,31.2,38.8,23.5,32,31.7,31.9,32,32.1,12.3,31.1,,30.1,30.5,,30.6,,,31.7,31.7,,24.8,24,24.4,3.8,33,0.03,0.03,13.35,-,-,500,0.5,17.94,1.78,,0.01,,9.40E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/12 11:00,-2301,-2066,3,33.5,,31.8,,,35.3,3.16,,31.2,38.8,23.5,32,31.6,31.9,32.2,32.2,12,31.1,,30.1,30.5,,30.6,,,31.5,31.8,,24.8,24,24.4,3.78,32.9,0.02,0.03,13.35,-,-,500,0.5,18.29,1.78,,0.01,,9.40E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/12 17:00,-2301,-2065,3,33.6,,31.6,,,35.2,3.27,,31.1,38.8,23.5,31.9,31.6,32,32.4,32.2,11.5,31.2,,30.2,30.5,,30.7,,,31.6,31.7,,24.9,24,24.4,3.77,33,0.03,0.03,13.35,-,-,500,0.5,17.48,1.78,,0.01,,8.77E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/12 23:00,-2302,-2065,3,33.7,,31.8,,,35.2,3.21,,31.2,38.8,23.5,31.9,31.7,32,32.9,32.2,10.4,31.2,,30.2,30.6,,30.7,,,31.6,31.7,,24.9,24,24.4,3.76,33.1,0.03,0.03,13.35,-,-,500,0.5,18.33,1.78,,0.01,,8.77E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/13 5:00,-2302,-2065,3,33.7,,31.6,,,35.2,3.24,,31.2,38.8,23.5,32,31.7,32,33,32.2,10,31.2,,30.1,30.6,,30.7,,,31.7,31.7,,24.9,24.1,24.4,3.74,33,0.02,0.03,13.35,-,-,500,0.5,17.83,1.77,,0.01,,8.85E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/13 11:00,-2302,-2065,3,33.7,,31.9,,,35.3,3.18,,31.3,38.9,23.5,32.1,32,32,33.1,32.2,9.8,31.2,,30.2,30.6,,30.7,,,31.7,31.8,,24.9,24.1,24.5,3.72,33.2,0.03,0.03,13.35,-,-,500,0.5,17.83,1.78,,0.01,,8.85E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/8/13 17:00,-2303,-2065,3,33.8,,31.8,,,35.3,3.22,,31.3,38.9,23.6,32,31.9,32,33.2,32.2,9.3,31.2,,30.2,30.6,,30.8,,,31.8,31.8,,25,24.1,24.5,3.74,33.5,0.03,0.03,13.35,-,-,500,0.5,17.51,1.78,,0.01,,8.95E-06,3.70E+01,1.88E-02,ND,2,0,0,-,,,,,,,,
2019/8/13 23:00,-2304,-2065,3,33.8,,31.9,,,35.3,3.05,,31.3,38.9,23.6,32.1,31.9,32.1,33,32.2,9.7,31.2,,30.2,30.6,,30.8,,,31.7,31.9,,24.9,24.1,24.5,3.75,33.8,0.03,0.03,13.35,-,-,500,0.5,17.91,1.78,,0.01,,8.95E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/14 5:00,-2303,-2064,3,33.8,,32.1,,,35.4,3.1,,31.3,38.9,23.7,32.2,31.8,32.1,33.1,32.3,9.6,31.3,,30.2,30.6,,30.8,,,31.8,31.9,,24.9,24.1,24.5,3.75,34,0.03,0.03,13.35,-,-,500,0.5,18.42,1.78,,0.01,,9.23E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/14 11:00,-2303,-2065,3,33.9,,32.2,,,35.4,3.11,,31.4,38.9,23.7,32.1,31.8,32.1,33.1,32.3,9.2,31.3,,30.2,30.6,,30.8,,,31.8,32,,25,24.1,24.6,3.73,34.3,0.03,0.03,13.35,-,-,500,0.5,18.29,1.78,,0.01,,9.23E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/14 17:00,-2304,-2066,3,33.9,,32,,,35.4,3.24,,31.3,39,23.7,32.1,31.8,32.1,33.2,32.3,9,31.3,,30.2,30.7,,30.9,,,31.9,31.9,,25,24.2,24.6,3.71,34.4,0.03,0.03,13.35,-,-,500,0.5,19.1,1.77,,0.01,,8.55E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/14 23:00,-2304,-2065,3,33.9,,32.1,,,35.4,3.26,,31.4,39,23.8,32.2,31.8,32.2,33.3,32.4,8.7,31.4,,30.3,30.7,,30.9,,,31.9,31.8,,25.1,24.2,24.6,3.7,34.4,0.03,0.03,13.35,-,-,500,0.5,17.88,1.78,,0.01,,8.55E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/15 5:00,-2305,-2065,3,33.9,,32.2,,,35.5,3.33,,31.4,39,23.8,32.1,31.9,32.2,33.4,32.4,8.4,31.4,,30.3,30.7,,30.9,,,31.9,31.9,,25.1,24.2,24.6,3.67,34.4,0.02,0.03,13.35,-,-,500,0.5,17.6,1.78,,0.01,,8.60E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/15 11:00,-2305,-2064,3,34.1,,32.1,,,35.5,3.41,,31.5,39,23.8,32.2,31.9,32.2,33.4,32.4,8.3,31.4,,30.3,30.8,,30.9,,,31.9,31.9,,25.1,24.3,24.6,3.66,34.7,0.02,0.03,13.35,-,-,500,0.5,18.8,1.78,,0.01,,8.60E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/8/15 17:00,-2306,-2064,3,34.1,,32.2,,,35.5,3.59,,31.5,39.1,23.8,32.2,31.9,32.2,33.4,32.4,8.2,31.4,,30.3,30.8,,30.9,,,31.9,32,,25.1,24.3,24.6,3.65,34.8,0.02,0.03,13.35,-,-,500,0.5,18.9,1.77,,0.01,,8.52E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/15 23:00,-2306,-2064,3,34.1,,32.1,,,35.5,3.65,,31.5,39.1,23.9,32.2,31.9,32.2,33.5,32.4,8,31.4,,30.3,30.8,,31,,,31.9,32,,25.2,24.3,24.6,3.63,34.9,0.02,0.03,13.35,-,-,500,0.5,18.59,1.77,,0.01,,8.52E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/16 5:00,-2307,-2065,3,34.1,,32.4,,,35.5,3.82,,31.5,39.1,23.9,32.2,32,32.2,33.6,32.4,7.9,31.4,,30.3,30.8,,31,,,32,32,,25.2,24.3,24.7,3.6,35,0.02,0.02,13.35,-,-,500,0.5,18.21,1.78,,0.01,,8.69E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/16 11:00,-2308,-2064,3,34.1,,32.3,,,35.5,3.82,,31.5,39.1,23.9,32.2,32,32.2,33.6,32.4,7.8,31.4,,30.3,30.9,,31,,,32,32,,25.2,24.3,24.7,3.57,35,0.02,0.02,13.35,-,-,500,0.5,17.66,1.78,,0.01,,8.69E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/8/16 17:00,-2310,-2065,3,34,,32.6,,,35.6,3.86,,31.5,39.2,24,32.3,32,32.2,33.6,32.5,7.7,31.5,,30.3,30.8,,31.1,,,32,32.1,,25.2,24.3,24.7,3.53,35,0.02,0.02,13.35,-,-,500,0.5,19.63,1.78,,0.01,,9.07E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/16 23:00,-2311,-2065,3,34.2,,32.8,,,35.6,3.53,,31.5,39.2,23.9,32.3,32,32.3,33.6,32.5,7.6,31.5,,30.3,30.9,,31,,,32,32.1,,25.3,24.4,24.8,3.49,35,0.02,0.03,13.35,-,-,500,0.5,18.13,1.78,,0.01,,9.07E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/8/17 5:00,-2311,-2065,3,34.2,,32.9,,,35.6,3.34,,31.6,39.2,24,32.3,32,32.3,33.6,32.5,7.4,31.5,,30.3,30.8,,31,,,32,32,,25.2,24.4,24.8,3.45,34.9,0.02,0.03,13.35,-,-,500,0.5,16.49,1.77,,0.01,,8.40E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/17 11:00,-2312,-2065,3,34.2,,33,,,35.5,3.2,,31.5,39.2,24,32.3,31.9,32.3,33.6,32.5,7.3,31.5,,30.3,30.9,,31.1,,,32,32,,25.3,24.4,24.8,3.43,34.8,0.02,0.03,13.35,-,-,500,0.5,18.68,1.78,,0.01,,8.40E-06,3.70E+01,1.88E-02,ND,2,0,0,-,,,,,,,,
2019/8/17 17:00,-2312,-2064,3,34.2,,33,,,35.6,3.12,,31.5,39.2,24,32.2,32,32.3,33.7,32.5,7.1,31.5,,30.4,30.9,,31.1,,,32,32,,25.3,24.4,24.8,3.43,35.1,0.02,0.03,13.35,-,-,500,0.5,17.7,1.77,,0.01,,8.33E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/17 23:00,-2311,-2064,3,34.2,,33.1,,,35.5,2.91,,31.5,39.2,24,32.3,32.1,32.3,33.4,32.5,7.7,31.5,,30.4,30.9,,31.1,,,32.1,32.1,,25.3,24.4,24.8,3.4,35.3,0.02,0.03,13.35,-,-,500,0.5,16.89,1.78,,0.01,,8.33E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/18 5:00,-2311,-2065,3,34.2,,33.1,,,35.6,2.78,,31.6,39.3,24.1,32.3,32,32.3,33.4,32.5,7.5,31.5,,30.3,30.9,,31,,,32,32.2,,25.3,24.5,24.9,3.36,35.2,0.03,0.03,13.35,-,-,500,0.5,17.95,1.77,,0.01,,8.56E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/8/18 11:00,-2310,-2064,2,34.3,,32.9,,,35.5,2.66,,31.6,39.3,24.1,32.3,32.1,32.3,33.6,32.6,7,31.5,,30.3,30.9,,31.1,,,32.1,32.2,,25.3,24.5,24.9,3.32,35.3,0.03,0.03,13.35,-,-,500,0.5,17.37,1.78,,0.01,,8.56E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/18 17:00,-2310,-2064,2,34.3,,33.1,,,35.5,2.77,,31.6,39.3,24.1,32.3,32.2,32.3,33.7,32.6,6.6,31.5,,30.3,31,,31.1,,,32.1,32.1,,25.3,24.5,24.9,3.3,35.2,0.03,0.03,13.35,-,-,500,0.5,17.97,1.78,,0.01,,8.61E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/8/18 23:00,-2308,-2064,2,34.3,,33.2,,,35.5,2.64,,31.6,39.3,24.1,32.3,32.2,32.4,33.8,32.6,6.5,31.6,,30.3,31.1,,31.2,,,32,32.1,,25.4,24.5,24.9,3.26,35.4,0.03,0.03,13.35,-,-,500,0.5,16.92,1.77,,0.01,,8.61E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/19 5:00,-2308,-2064,2,34.3,,33.2,,,35.5,2.54,,31.6,39.3,24.2,32.3,32.2,32.4,33.8,32.6,6.4,31.6,,30.3,31.1,,31.1,,,32.1,32.1,,25.4,24.5,24.9,3.21,35.2,0.03,0.03,13.35,-,-,500,0.5,16.94,1.77,,0.01,,8.17E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/8/19 11:00,-2306,-2065,2,34.3,,33.4,,,35.4,2.54,,31.7,39.3,24.2,32.4,32.4,32.4,33.9,32.6,6.2,31.6,,30.3,31,,31.1,,,32.1,32.2,,25.4,24.6,24.9,5.26,-,0.03,0.03,13.35,-,-,500,0.5,17.61,1.77,,0.01,,8.17E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/8/19 17:00,-2305,-2065,2,34.3,,33.3,,,35.5,2.67,,31.6,39.3,24.2,32.4,32.3,32.4,33.9,32.7,6.1,31.6,,30.4,31.1,,31.2,,,32.1,32.2,,25.4,24.6,25,5.28,-,0.03,0.03,13.35,-,-,500,0.5,18.11,1.77,,0.01,,8.47E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/8/19 23:00,-2304,-2066,2,34.3,,33.3,,,35.4,2.65,,31.7,39.4,24.2,32.4,32.2,32.5,33.9,32.8,6,31.6,,30.3,31.1,,31.2,,,32.1,32.2,,25.4,24.6,25,5.28,-,0.03,0.03,13.35,-,-,500,0.5,17.21,1.77,,0.01,,8.47E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/20 5:00,-2304,-2065,2,34.5,,33.5,,,35.4,2.81,,31.8,39.3,24.2,32.4,32.3,32.5,33.9,32.7,6.2,31.6,,30.2,31,,31.1,,,32.2,32.2,,25.4,24.6,25,5.29,-,0.02,0.03,13.35,-,-,500,0.5,16.75,1.77,,0.01,,8.31E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/8/20 11:00,-2303,-2064,2,34.5,,33.3,,,35.4,2.99,,31.7,39.4,24.3,32.4,32.4,32.5,33.9,32.8,6.2,31.7,,30.3,31.1,,31.2,,,32.1,32.2,,25.5,24.6,25,5.29,-,0.02,0.03,13.35,-,-,500,0.5,16.7,1.77,,0.01,,8.31E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/20 17:00,-2299,-2065,2,34.5,,33.2,,,35.3,3.22,,31.7,39.4,24.3,32.4,32.4,32.5,33.9,32.8,6.3,31.7,,30.4,31.2,,31.2,,,32.2,32.2,,25.5,24.6,25.1,5.29,-,0.02,0.02,13.35,-,-,500,0.5,17.43,1.77,,0.01,,8.81E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/20 23:00,-2299,-2064,2,34.5,,33.3,,,35.3,3.04,,31.8,39.4,24.3,32.5,32.4,32.5,33.9,32.8,6.3,31.6,,30.3,31.1,,31.2,,,32.2,32.2,,25.5,24.7,25.1,5.29,-,0.02,0.03,13.35,-,-,500,0.5,17.71,1.77,,0.01,,8.81E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/21 5:00,-2298,-2065,2,34.5,,33.4,,,35.3,3.03,,31.7,39.4,24.3,32.4,32.4,32.5,34,32.8,6.4,31.7,,30.4,31.2,,31.3,,,32.2,32.2,,25.5,24.7,25.1,5.29,-,0.02,0.02,13.35,-,-,500,0.5,18.49,1.77,,0.01,,8.11E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/21 11:00,-2299,-2064,2,34.3,,33.4,,,35.3,2.87,,31.7,39.4,24.3,32.4,32.4,32.5,33.9,32.9,6.4,31.7,,30.4,31.2,,31.3,,,32.2,32.2,,25.5,24.7,25.1,5.29,-,0.02,0.03,13.35,-,-,500,0.5,17.41,1.77,,0.01,,8.11E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/21 17:00,-2300,-2064,2,34.3,,33.3,,,35.3,2.94,,31.8,39.5,24.4,32.5,32.4,32.5,34,32.9,6.4,31.7,,30.3,31.2,,31.2,,,32.2,32.2,,25.6,24.7,25.1,5.29,-,0.02,0.03,13.35,-,-,500,0.5,18.03,1.77,,0.01,,8.54E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/21 23:00,-2298,-2064,2,34.4,,33.3,,,35.3,2.87,,31.8,39.5,24.4,32.5,32.5,32.5,34,32.8,6.5,31.7,,30.5,31.2,,31.2,,,32.2,32.3,,25.6,24.8,25.1,5.29,-,0.02,0.03,13.35,-,-,500,0.5,18.04,1.77,,0.01,,8.54E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/22 5:00,-2297,-2064,2,34.4,,33.5,,,35.3,2.9,,31.8,39.5,24.4,32.6,32.5,32.5,34,32.8,6.4,31.6,,30.2,31.1,,31.2,,,32.2,32.3,,25.6,24.8,25.2,5.29,-,0.02,0.02,13.35,-,-,500,0.5,17.32,1.77,,0.01,,8.81E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/8/22 11:00,-2297,-2064,2,34.4,,33.5,,,35.2,2.89,,31.8,39.5,24.4,32.5,32.5,32.6,34,32.8,6.4,31.7,,30.3,31.2,,31.3,,,32.2,32.3,,25.6,24.8,25.2,5.29,-,0.02,0.02,13.35,-,-,500,0.5,19.4,1.77,,0.01,,8.81E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/8/22 17:00,-2299,-2064,2,34.5,,33.6,,,35.2,2.98,,31.8,39.5,24.5,32.6,32.4,32.6,34.1,32.8,6.5,31.8,,30.4,31.2,,31.3,,,32.2,32.3,,25.6,24.8,25.2,5.29,-,0.02,0.02,13.35,-,-,500,0.5,18.29,1.77,,0.01,,8.31E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/22 23:00,-2298,-2064,2,34.5,,33.4,,,35.2,3.09,,31.7,39.5,24.5,32.6,32.4,32.6,34,32.8,6.5,31.8,,30.4,31.2,,31.4,,,32.3,32.3,,25.6,24.8,25.2,5.29,-,0.02,0.02,13.35,-,-,500,0.5,18.58,1.77,,0.01,,8.31E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/23 5:00,-2299,-2064,2,34.4,,33.6,,,35.2,3.28,,31.9,39.5,24.5,32.6,32.4,32.6,34,32.8,6.5,31.7,,30.3,31.2,,31.3,,,32.3,32.4,,25.6,24.8,25.2,5.29,-,0.02,0.02,13.35,-,-,500,0.5,18.35,1.77,,0.01,,8.21E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/23 11:00,-2300,-2064,2,34.7,,33.6,,,35.2,3.39,,31.8,39.6,24.5,32.6,32.5,32.6,34.1,32.9,6.8,31.8,,30.6,31.2,,31.3,,,32.3,32.4,,25.7,24.9,25.2,5.28,-,0.02,0.02,13.35,-,-,500,0.5,19.12,1.77,,0.01,,8.21E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/23 17:00,-2300,-2064,2,34.4,,33.6,,,35.2,3.27,,31.9,39.6,24.5,32.7,32.5,32.6,34.1,32.9,6.8,31.7,,30.5,31.2,,31.3,,,32.3,32.3,,25.7,24.9,25.3,5.28,-,0.02,0.02,13.35,-,-,500,0.5,18.19,1.77,,0.01,,8.14E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/23 23:00,-2301,-2064,2,34.5,,33.6,,,35.2,3.02,,31.8,39.6,24.5,32.6,32.5,32.6,34.1,32.9,6.7,31.8,,30.4,31.3,,31.4,,,32.3,32.3,,25.7,24.9,25.3,5.28,-,0.02,0.03,13.35,-,-,500,0.5,16.21,1.77,,0.01,,8.14E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/24 5:00,-2300,-2063,2,34.5,,33.6,,,35.2,2.94,,31.8,39.6,24.5,32.6,32.5,32.6,34.1,32.9,6.7,31.8,,30.4,31.3,,31.4,,,32.3,32.3,,25.7,24.9,25.3,5.28,-,0.02,0.03,13.35,-,-,500,0.5,17.58,1.77,,0.01,,8.11E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/24 11:00,-2300,-2065,2,34.5,,33.7,,,35.2,2.89,,31.8,39.6,24.5,32.6,32.5,32.6,34.1,32.9,6.7,31.8,,30.5,31.3,,31.4,,,32.3,32.4,,25.7,24.9,25.3,5.28,-,0.02,0.03,13.35,-,-,500,0.5,16.32,1.77,,0.01,,8.11E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/8/24 17:00,-2299,-2064,2,34.4,,33.7,,,35.2,2.92,,31.9,39.6,24.5,32.8,32.5,32.6,34.1,32.9,6.7,31.8,,30.5,31.3,,31.3,,,32.4,32.3,,25.6,24.9,25.3,5.28,-,0.02,0.03,13.35,-,-,500,0.5,17.08,1.77,,0.01,,8.30E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/24 23:00,-2298,-2064,2,34.5,,33.8,,,35.2,2.83,,32,39.6,24.6,32.8,32.5,32.7,34.1,32.9,6.7,31.8,,30.4,31.3,,31.3,,,32.3,32.3,,25.7,24.9,25.3,5.28,-,0.02,0.03,13.35,-,-,500,0.5,18.24,1.77,,0.01,,8.30E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/8/25 5:00,-2299,-2064,2,34.4,,33.8,,,35.2,2.78,,31.8,39.6,24.6,32.6,32.5,32.6,34.1,33,6.8,31.8,,30.5,31.3,,31.4,,,32.3,32.3,,25.7,25,25.3,5.28,-,0.02,0.03,13.35,-,-,500,0.5,17.42,1.77,,0.01,,8.67E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/8/25 11:00,-2299,-2064,2,34.5,,33.8,,,35.2,2.83,,31.8,39.6,24.6,32.7,32.6,32.7,34.2,33,6.9,31.8,,30.5,31.3,,31.4,,,32.3,32.3,,25.7,25,25.4,5.28,-,0.02,0.03,13.35,-,-,500,0.5,18.11,1.77,,0.01,,8.67E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/8/25 17:00,-2299,-2064,2,34.6,,33.7,,,35.2,2.85,,31.8,39.6,24.6,32.7,32.5,32.7,34.1,33,7,31.9,,30.6,31.3,,31.4,,,32.3,32.4,,25.8,25,25.4,5.28,-,0.02,0.03,13.35,-,-,500,0.5,16.2,1.77,,0.01,,8.22E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/25 23:00,-2299,-2064,2,34.4,,33.6,,,35.2,2.66,,32,39.7,24.7,32.8,32.5,32.7,34.1,32.9,7,31.8,,30.5,31.3,,31.4,,,32.4,32.4,,25.7,25,25.4,5.28,-,0.02,0.03,13.35,-,-,500,0.5,17.59,1.77,,0.01,,8.22E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/8/26 5:00,-2298,-2064,2,34.5,,33.7,,,35.2,2.58,,31.9,39.7,24.6,32.7,32.5,32.7,34.2,33,7,31.9,,30.6,31.3,,31.4,,,32.4,32.5,,25.7,25,25.4,5.28,-,0.02,0.03,13.35,-,-,500,0.5,16.97,1.77,,0.01,,8.34E-06,3.70E+01,1.88E-02,ND,2,0,0,-,,,,,,,,
2019/8/26 11:00,-2297,-2064,2,34.5,,33.6,,,35.2,2.47,,31.9,39.7,24.7,32.7,32.5,32.7,34.2,33,7,31.9,,30.6,31.3,,31.4,,,32.4,32.5,,25.7,25,25.4,5.28,-,0.02,0.03,13.35,-,-,500,0.5,17.06,1.77,,0.01,,8.34E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/8/26 17:00,-2296,-2063,2,35.3,,33.7,,,35.2,2.55,,32,39.7,24.7,32.8,32.6,32.7,34.2,32.9,6.8,31.8,,30.6,31.3,,31.4,,,32.4,32.4,,25.8,25,25.4,5.28,-,0.02,0.03,13.35,-,-,500,0.5,16.99,1.77,,0.01,,8.78E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/26 23:00,-2295,-2064,2,34.5,,33.9,,,35.3,2.41,,31.9,39.7,24.7,32.7,32.6,32.7,34.2,33,6.9,31.9,,30.7,31.4,,31.5,,,32.4,32.4,,25.8,25,25.4,5.28,-,0.03,0.03,13.35,-,-,500,0.5,16.91,1.77,,0.01,,8.78E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/27 5:00,-2295,-2064,2,34.5,,33.9,,,35.3,2.48,,32,39.7,24.7,32.8,32.6,32.7,34.2,33,6.7,31.8,,30.6,31.3,,31.4,,,32.4,32.4,,25.8,25.1,25.4,5.28,-,0.02,0.04,13.35,-,-,500,0.5,17.61,1.77,,0.01,,8.33E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/27 11:00,-2295,-2064,2,34.5,,33.9,,,35.4,2.52,,31.9,39.7,24.7,32.8,32.6,32.7,34.2,33.1,6.5,31.9,,30.7,31.4,,31.5,,,32.4,32.5,,25.9,25.1,25.5,5.28,-,0.02,0.03,13.35,-,-,500,0.5,17.04,1.77,,0.01,,8.33E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/8/27 17:00,-2295,-2064,2,34.9,,33.9,,,35.4,2.69,,32.1,39.7,24.7,32.8,32.6,32.7,34.2,33.1,6.4,31.9,,30.5,31.3,,31.4,,,32.5,32.5,,25.8,25.1,25.4,5.28,-,0.02,0.02,13.35,-,-,500,0.5,17.36,1.77,,0.01,,8.32E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/27 23:00,-2294,-2064,2,34.6,,33.9,,,35.5,2.84,,32,39.8,24.7,32.8,32.6,32.7,34.3,33.1,6.4,31.9,,30.6,31.4,,31.5,,,32.5,32.5,,25.9,25.1,25.5,5.28,-,0.02,0.02,13.35,-,-,500,0.5,18.34,1.77,,0.01,,8.32E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/8/28 5:00,-2294,-2064,2,34.6,,33.9,,,35.5,3.16,,32,39.8,24.8,32.7,32.6,32.8,34.3,33.1,6.3,32,,30.6,31.4,,31.5,,,32.5,32.5,,25.9,25.1,25.5,5.28,-,0.02,0.02,13.35,-,-,500,0.5,18.63,1.77,,0.01,,8.31E-06,3.70E+01,2.15E-02,ND,2,0,0,-,,,,,,,,
2019/8/28 11:00,-2294,-2064,2,34.7,,33.9,,,35.5,3.25,,32,39.8,24.8,32.7,32.6,32.8,34.3,33.1,6.1,32,,30.5,31.4,,31.5,,,32.5,32.5,,25.9,25.1,25.5,5.28,-,0.02,0.02,13.35,-,-,500,0.5,17.71,1.77,,0.01,,8.31E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/28 17:00,-2296,-2064,2,34.8,,33.9,,,35.5,3.38,,32,39.8,24.8,32.7,32.6,32.8,34.3,33.1,6.2,32,,30.8,31.4,,31.6,,,32.5,32.5,,25.9,25.1,25.5,5.28,-,0.01,0.01,13.35,-,-,500,0.5,18.91,1.77,,0.01,,8.34E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/28 23:00,-2297,-2064,2,34.8,,34,,,35.6,3.28,,32.1,39.8,24.8,32.8,32.7,32.8,34.3,33.1,6.1,32,,30.8,31.4,,31.6,,,32.5,32.6,,25.9,25.2,25.5,5.28,-,0.01,0.02,13.35,-,-,500,0.5,18.1,1.77,,0.01,,8.34E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/29 5:00,-2297,-2064,2,34.8,,34,,,35.6,3.12,,32.1,39.9,24.8,32.8,32.7,32.8,34.4,33.1,5.9,32.1,,30.6,31.5,,31.6,,,32.6,32.6,,26,25.2,25.5,5.28,-,0.02,0.02,13.35,-,-,500,0.5,18.51,1.77,,0.01,,8.46E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/8/29 11:00,-2297,-2064,2,34.7,,34,,,35.6,3.06,,32.1,39.9,24.9,32.8,32.7,32.9,34.5,33.1,5.6,32.1,,30.7,31.5,,31.6,,,32.5,32.5,,26,25.2,25.6,5.28,-,0.02,0.02,13.35,-,-,500,0.5,19.07,1.77,,0.01,,8.46E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/29 17:00,-2297,-2064,2,35.3,,34.1,,,35.7,2.97,,32.1,40,24.9,32.8,32.7,32.9,34.5,33.2,5.4,32.1,,30.7,31.5,,31.7,,,32.6,32.6,,26,25.2,25.6,5.28,-,0.02,0.02,13.35,-,-,500,0.5,17.97,1.77,,0.01,,8.15E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/29 23:00,-2297,-2064,2,34.9,,34,,,35.7,2.84,,32.1,40,24.9,32.8,32.8,32.9,34.5,33.2,5.3,32.1,,30.7,31.5,,31.7,,,32.6,32.7,,26,25.2,25.6,5.28,-,0.02,0.02,13.35,-,-,500,0.5,18.19,1.77,,0.01,,8.15E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/8/30 5:00,-2297,-2064,2,34.9,,34.1,,,35.8,2.84,,32.2,40.1,24.9,32.9,32.8,32.9,34.6,33.2,4.9,32.2,,30.9,31.6,,31.7,,,32.6,32.8,,26,25.2,25.6,5.28,-,0.02,0.02,13.35,-,-,500,0.5,17.3,1.77,,0.01,,8.70E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/30 11:00,-2297,-2062,2,35,,34.1,,,35.8,2.83,,32.2,40.1,24.9,32.9,32.9,33,34.6,33.3,4.7,32.2,,30.9,31.6,,31.7,,,32.7,32.8,,26,25.2,25.6,3.61,35.3,0.02,0.02,13.35,-,-,500,0.5,18.15,1.77,,0.01,,8.70E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/30 17:00,-2297,-2064,2,35,,34.2,,,35.8,2.86,,32.3,38.2,24.9,33.1,32.9,33,34.7,33.3,4.4,32.2,,30.8,31.6,,31.7,,,32.7,32.7,,26,25.2,25.6,4.34,45.1,0.02,0.02,13.35,-,-,500,0.5,17.52,1.77,,0.01,,8.06E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/8/30 23:00,-2297,-2064,2,35,,34.3,,,35.9,2.72,,32.3,38.2,24.9,33,33,33,34.7,33.3,4.3,32.2,,30.9,31.7,,31.7,,,32.7,32.8,,26.1,25.3,25.7,4.05,44.4,0.02,0.02,13.35,-,-,500,0.5,18.41,1.77,,0.01,,8.06E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/31 5:00,-2297,-2063,2,35,,34.2,,,35.9,2.64,,32.3,38.2,24.9,33,32.9,33.1,34.7,33.4,4.4,32.3,,30.9,31.7,,31.8,,,32.8,32.9,,26.1,25.3,25.7,3.79,43,0.02,0.02,13.35,-,-,500,0.5,16.36,1.77,,0.01,,8.00E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/8/31 11:00,-2296,-2064,2,35.1,,34.3,,,35.9,2.49,,32.3,38.2,25,33.1,32.9,33.1,34.8,33.4,4.3,32.3,,30.9,31.7,,31.9,,,32.8,32.9,,26.1,25.3,25.7,3.61,41,0.02,0.02,13.35,-,-,500,0.5,17.66,1.77,,0.01,,8.00E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/8/31 17:00,-2295,-2064,2,35.3,,34.3,,,36,2.55,,32.4,38.2,25,33.1,32.9,33.1,35,33.4,4.2,32.3,,30.9,31.7,,31.9,,,32.8,32.8,,26.1,25.3,25.7,3.46,40.6,0.02,0.02,13.35,-,-,500,0.5,17.95,1.77,,0.01,,8.03E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/8/31 23:00,-2294,-2064,2,35.1,,34.2,,,36,2.38,,32.4,38.3,25,33.1,32.9,33.2,35.1,33.4,4.1,32.3,,31,31.8,,31.9,,,32.8,32.9,,26.2,25.3,25.7,3.31,39.8,0.02,0.02,13.35,-,-,500,0.5,16.99,1.77,,0.01,,8.03E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/1 5:00,-2293,-2064,2,35.2,,34.1,,,36.1,2.36,,32.4,38.3,25,33.1,32.9,33.2,35.1,33.4,4.1,32.4,,31,31.8,,31.9,,,32.9,32.9,,26.1,25.4,25.7,3.18,39.2,0.02,0.02,13.57,-,-,500,0.5,17.09,1.77,,0.01,,8.01E-06,3.70E+01,1.88E-02,ND,2,0,0,-,,,,,,,,
