,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of building inlet nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),note
2019/9/1 11:00,-2293,-2063,2,35.3,,34.2,,,36.1,2.3,,32.4,38.4,25,33.2,33.1,33.2,35.2,33.5,3.9,32.5,,31.1,31.9,,32,,,32.9,32.9,,26.2,25.4,25.7,3.06,38.6,0.02,0.03,13.57,-,-,500,0.5,16.34,1.77,,0.01,,8.01E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/1 17:00,-2293,-2064,2,35.2,,34.1,,,36.2,2.36,,32.5,38.3,25.1,33.2,33.1,33.3,35.2,33.5,3.9,32.5,,31.1,31.9,,32,,,32.9,33,,26.2,25.4,25.8,2.96,37.9,0.02,0.02,13.57,-,-,500,0.5,16.18,1.77,,0.01,,8.53E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/1 23:00,-2292,-2064,2,35.4,,34.1,,,36.2,2.3,,32.5,38.3,25.1,33.2,33.1,33.3,35.2,33.5,3.8,32.5,,31.1,32,,32.1,,,32.9,33.1,,26.2,25.4,25.8,2.87,37.8,0.02,0.03,13.57,-,-,500,0.5,16.13,1.77,,0.01,,8.53E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/2 5:00,-2291,-2063,2,35.4,,34.1,,,36.3,2.43,,32.5,38.4,25.1,33.3,33.1,33.3,35.3,33.5,3.7,32.5,,31.2,31.9,,32.1,,,33.1,33.2,,26.2,25.4,25.8,2.77,37.3,0.02,0.02,13.57,-,-,500,0.5,16.45,1.77,,0.01,,8.00E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/2 11:00,-2291,-2063,2,35.4,,34.3,,,36.3,2.45,,32.6,38.4,25.1,33.3,33.1,33.4,35.3,33.6,3.6,32.6,,31.2,32,,32.1,,,33.1,33.1,,26.2,25.4,25.8,2.67,36.7,0.02,0.02,13.57,-,-,500,0.5,17.61,1.77,,0.01,,8.00E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/9/2 17:00,-2291,-2063,1,35.4,,34.1,,,36.4,2.55,,32.6,38.4,25.1,33.4,33.2,33.4,35.4,33.6,3.6,32.6,,31.2,32,,32.2,,,33.1,33.1,,26.2,25.4,25.8,2.59,36.4,0.02,0.02,13.57,-,-,500,0.5,16.44,1.77,,0.01,,8.10E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/2 23:00,-2289,-2063,2,35.7,,34.2,,,36.4,2.58,,32.6,38.4,25.1,33.4,33.2,33.4,35.4,33.7,3.6,32.7,,31.3,32,,32.2,,,33.1,33.1,,26.2,25.4,25.8,2.5,35.9,0.02,0.02,13.57,-,-,500,0.5,18.03,1.77,,0.01,,8.10E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/3 5:00,-2290,-2064,2,35.6,,34.1,,,36.5,2.55,,32.7,38.5,25.1,33.5,33.4,33.5,35.5,33.7,3.6,32.7,,31.3,32.1,,32.2,,,33.1,33.2,,26.2,25.4,25.8,2.4,35.6,0.02,0.02,13.57,-,-,500,0.5,16.91,1.77,,0.01,,8.29E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/3 11:00,-2290,-2064,2,35.5,,34.3,,,36.6,2.48,,32.7,38.5,25.1,33.4,33.3,33.5,35.5,33.8,3.5,32.7,,31.3,32.1,,32.2,,,33.2,33.2,,26.3,25.5,25.9,2.32,35.2,0.02,0.02,13.57,-,-,500,0.5,18.84,1.77,,0.01,,1.28E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/3 17:00,-2290,-2064,2,35.7,,34.2,,,36.5,2.47,,32.7,38.6,25.1,33.5,33.3,33.6,35.5,34.2,3.6,32.8,,31.4,32.1,,32.2,,,33.2,33.2,,26.3,25.5,25.9,2.25,34.5,0.02,0.02,13.57,-,-,500,0.5,17.23,1.77,,0.01,,8.01E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/9/3 23:00,-2291,-2063,2,35.6,,34.2,,,36.5,2.43,,32.8,38.6,25.1,33.6,33.4,33.6,35.6,34.2,3.5,32.7,,31.4,32.2,,32.3,,,33.2,33.3,,26.3,25.5,25.9,2.2,34.2,0.02,0.02,13.57,-,-,500,0.5,17.59,1.77,,0.01,,1.01E-05,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/4 5:00,-2291,-2063,2,35.7,,34.1,,,36.6,2.34,,32.8,38.6,25.1,33.6,33.4,33.6,35.6,34.2,4,32.8,,31.4,32.2,,32.3,,,33.2,33.4,,26.3,25.5,25.9,2.15,33.9,0.02,0.02,13.57,-,-,500,0.5,16.91,1.77,,0.01,,8.19E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/9/4 11:00,-2292,-2063,2,35.7,,34.1,,,36.6,2.2,,32.8,38.6,25.1,33.6,33.4,33.6,35.5,34.3,4,32.8,,31.4,32.2,,32.4,,,33.3,33.4,,26.3,25.5,25.9,2.11,33.8,0.02,0.02,13.57,-,-,500,0.5,17.86,1.77,,0.01,,1.31E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/4 17:00,-2292,-2064,2,35.7,,33.9,,,36.6,2.28,,32.8,38.7,25.2,33.6,33.6,33.7,35.5,34.3,4,32.9,,31.5,32.3,,32.4,,,33.3,33.3,,26.3,25.5,25.9,2.08,33.8,0.02,0.02,13.57,-,-,500,0.5,16.94,1.77,,0.01,,8.06E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/4 23:00,-2291,-2063,2,35.7,,34.1,,,36.6,2.21,,32.9,38.7,25.2,33.6,33.5,33.7,35.5,34.3,3.9,32.9,,31.5,32.3,,32.4,,,33.3,33.4,,26.3,25.5,25.9,2.04,33.9,0.02,0.02,13.57,-,-,500,0.5,18.26,1.77,,0.01,,2.49E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/5 5:00,-2291,-2064,2,35.8,,34.3,,,36.6,2.26,,32.9,38.7,25.2,33.6,33.6,33.7,35.6,34.4,3.8,32.9,,31.5,32.4,,32.4,,,33.3,33.4,,26.4,25.5,26,1.99,33.6,0.02,0.02,13.57,-,-,500,0.5,17.81,1.77,,0.01,,8.10E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/5 11:00,-2291,-2063,2,35.6,,33.9,,,36.6,2.28,,32.9,38.7,25.2,33.7,33.6,33.7,35.6,34.4,3.7,33,,31.5,32.4,,32.5,,,33.3,33.4,,26.4,25.5,26,1.96,33.7,0.02,0.02,13.57,-,-,500,0.5,17.89,1.77,,0.01,,1.11E-05,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/9/5 17:00,-2291,-2064,2,35.8,,34,,,36.6,2.47,,32.9,38.7,25.2,33.7,33.6,33.8,35.7,34.4,3.6,32.9,,31.5,32.3,,32.5,,,33.3,33.4,,26.4,25.6,26,4.5,33.8,0.02,0.02,13.57,-,-,500,0.5,16.45,1.77,,0.01,,8.64E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/5 23:00,-2291,-2064,2,35.9,,34.2,,,36.7,2.43,,32.9,38.8,25.2,33.7,33.6,33.8,35.7,34.5,3.4,33,,31.6,32.3,,32.5,,,33.4,33.5,,26.4,25.6,26,4.47,33.8,0.02,0.02,13.57,-,-,500,0.5,17.24,1.77,,0.01,,6.73E-05,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/9/6 5:00,-2291,-2064,2,35.9,,34.1,,,36.6,2.44,,33,38.8,25.2,33.7,33.6,33.8,35.8,34.5,3.3,33,,31.5,32.4,,32.5,,,33.4,33.5,,26.4,25.6,26,4.43,33.3,0.02,0.02,13.57,-,-,500,0.5,17.91,1.77,,0.01,,8.01E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/6 11:00,-2291,-2064,2,35.9,,34.1,,,36.7,2.45,,33,38.7,25.2,33.8,33.6,33.8,35.8,34.5,3.4,33,,31.6,32.4,,32.5,,,33.5,33.5,,26.4,25.6,26,4.4,33.4,0.02,0.02,13.57,-,-,500,0.5,18.19,1.77,,0.01,,7.08E-05,3.70E+01,2.69E-02,ND,2,0,0,-,,,,,,,,
2019/9/6 17:00,-2292,-2064,2,35.9,,34.2,,,36.7,2.57,,33,38.9,25.2,33.8,33.7,33.8,35.8,34.5,3.5,33.1,,31.6,32.4,,32.5,,,33.5,33.5,,26.5,25.6,26,4.38,33.5,0.02,0.02,13.57,-,-,500,0.5,17.69,1.77,,0.01,,8.03E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/9/6 23:00,-2291,-2064,2,35.9,,34.2,,,36.7,2.49,,33.1,38.8,25.3,33.9,33.7,33.9,35.8,34.5,3.5,33,,31.6,32.4,,32.5,,,33.5,33.6,,26.5,25.7,26,4.36,33.5,0.02,0.02,13.57,-,-,500,0.5,18.35,1.77,,0.01,,5.79E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/7 5:00,-2291,-2063,2,36,,34.2,,,36.7,2.5,,33.1,38.9,25.3,33.8,33.7,33.9,35.7,34.5,3.5,33.1,,31.6,32.4,,32.6,,,33.5,33.6,,26.5,25.7,26.1,4.33,33.7,0.02,0.02,13.57,-,-,500,0.5,17.43,1.77,,0.01,,8.59E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/7 11:00,-2292,-2063,2,36,,34.3,,,36.7,2.59,,33.1,38.8,25.3,33.9,33.8,33.9,35.8,34.6,3.6,33.1,,31.7,32.5,,32.6,,,33.6,33.6,,26.6,25.7,26.1,4.3,33.7,0.02,0.02,13.57,-,-,500,0.5,18.05,1.77,,0.01,,8.12E-05,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/9/7 17:00,-2293,-2063,2,36,,34.2,,,36.7,2.68,,33.1,38.9,25.3,33.9,33.8,33.9,35.6,34.6,3.9,33.1,,31.7,32.5,,32.6,,,33.5,33.6,,26.6,25.7,26.1,4.29,33.8,0.02,0.02,13.57,-,-,500,0.5,17.17,1.77,,0.01,,8.05E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/7 23:00,-2293,-2064,2,35.9,,34.4,,,36.8,2.66,,33.1,39,25.3,33.9,33.8,33.9,35.6,34.6,3.7,33.1,,31.7,32.5,,32.6,,,33.6,33.6,,26.6,25.7,26.1,4.27,33.9,0.02,0.02,13.57,-,-,500,0.5,17.11,1.77,,0.01,,8.05E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/8 5:00,-2293,-2063,2,36.1,,34.4,,,36.7,2.71,,33.1,38.9,25.3,33.9,33.8,34,35.6,34.6,3.8,33.1,,31.7,32.5,,32.7,,,33.6,33.6,,26.6,25.7,26.2,4.24,33.9,0.02,0.02,13.57,-,-,500,0.5,17.09,1.77,,0.01,,7.92E-06,3.70E+01,1.88E-02,ND,2,0,0,-,,,,,,,,
2019/9/8 11:00,-2293,-2064,2,36.1,,34.5,,,36.7,2.76,,33.1,38.9,25.4,33.9,33.9,34,35.6,34.7,3.9,33.2,,31.8,32.6,,32.7,,,33.5,33.6,,26.6,25.8,26.2,4.21,33.9,0.02,0.02,13.57,-,-,500,0.5,17.63,1.77,,0.01,,7.31E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/8 17:00,-2294,-2063,2,36.2,,34.5,,,36.8,2.85,,33.2,38.9,25.4,34,33.9,34,35.6,34.7,3.9,33.2,,31.8,32.6,,32.7,,,33.6,33.7,,26.6,25.8,26.2,4.2,34,0.01,0.01,13.57,-,-,500,0.5,18.08,1.77,,0.01,,8.39E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/8 23:00,-2295,-2064,2,36.1,,34.4,,,36.8,2.65,,33.2,38.9,25.4,34,33.9,34,35.9,34.7,3.2,33.2,,31.8,32.6,,32.7,,,33.6,33.7,,26.7,25.8,26.2,4.17,34.2,0.01,0.01,13.57,-,-,500,0.5,18.41,1.77,,0.01,,8.84E-05,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/9 5:00,-2297,-2064,2,36.2,,34.6,,,36.8,2.78,,33.2,38.9,25.4,34,33.9,34.1,35.8,34.8,3.3,33.2,,31.8,32.6,,32.7,,,33.7,33.8,,26.7,25.9,26.2,4.14,34,0.01,0.01,13.57,-,-,500,0.5,18.24,1.77,,0.01,,7.99E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/9/9 11:00,-2297,-2064,2,36.4,,34.6,,,36.8,3.3,,33.3,38.9,25.4,34,34,34.1,35.8,34.7,3.7,33.3,,31.8,32.6,,32.8,,,33.7,33.8,,26.7,25.9,26.3,4.11,34.2,0,0.01,13.57,-,-,500,0.5,19.13,1.77,,0.01,,7.99E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/9 17:00,-2300,-2064,2,36.3,,34.3,,,36.8,2.62,,33.3,39,25.4,34.1,34,34.1,35.6,34.7,4.1,33.2,,31.8,32.6,,32.7,,,33.7,33.8,,26.7,25.9,26.3,4.08,34.1,0.02,0.01,13.57,-,-,500,0.5,18.37,1.77,,0.01,,8.17E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/9 23:00,-2302,-2064,2,36.2,,34.3,,,36.8,2.11,,33.3,39,25.4,34.1,33.9,34.1,35.6,34.8,4.2,33.3,,31.9,32.7,,32.8,,,33.7,33.8,,26.8,25.9,26.3,4.05,34.1,0.02,0.02,13.57,-,-,500,0.5,18.4,1.77,,0.01,,9.68E-05,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/10 5:00,-2301,-2064,2,36.3,,34.2,,,36.8,2.05,,33.3,39.1,25.5,34.1,34,34.1,35.4,34.7,4.8,33.3,,31.9,32.7,,32.8,,,33.7,33.8,,26.8,25.9,26.3,4.02,33.9,0.02,0.02,13.57,-,-,500,0.5,18.13,1.77,,0.01,,7.84E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/9/10 11:00,-2302,-2064,2,36.3,,34.1,,,36.8,1.98,,33.3,39.1,25.5,34.1,34,34.1,35.4,34.8,4.8,33.3,,31.9,32.7,,32.9,,,33.7,33.8,,26.8,25.9,26.3,3.99,34,0.02,0.02,13.57,-,-,500,0.5,17.61,1.77,,0.01,,7.84E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/9/10 17:00,-2302,-2064,2,36.3,,34,,,36.8,1.94,,33.3,39.1,25.5,34.2,34.1,34.1,35.4,34.9,5,33.3,,31.9,32.7,,32.9,,,33.8,33.9,,26.8,26,26.4,3.98,34.1,0.02,0.02,13.57,-,-,500,0.5,18.24,1.77,,0.01,,8.36E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/10 23:00,-2301,-2064,2,36.3,,34,,,36.8,1.75,,33.3,38.9,25.5,34.1,34.1,34.2,35.6,34.9,4.5,33.4,,32,32.8,,32.9,,,33.8,34,,26.8,26,26.4,3.95,34.1,0.02,0.02,13.57,-,-,500,0.5,17,1.77,,0.01,,6.85E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/11 5:00,-2301,-2065,1,36.3,,33.6,,,36.8,1.88,,33.4,38.9,25.5,34.2,34.1,34.2,35.8,34.9,4.1,33.4,,32,32.8,,32.9,,,33.8,34,,26.8,26,26.4,3.9,34.1,0.02,0.02,13.57,-,-,500,0.5,17.4,1.77,,0.01,,7.85E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/9/11 11:00,-2301,-2065,1,36.3,,33.8,,,36.9,2.13,,33.4,39,25.5,34.2,34.1,34.2,35.8,34.9,4,33.4,,32,32.8,,32.9,,,33.9,34,,26.9,26,26.4,3.87,34,0.02,0.02,13.57,-,-,500,0.5,18.04,1.77,,0.01,,7.85E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/9/11 17:00,-2301,-2065,1,36.3,,33.6,,,36.8,2.28,,33.4,39,25.5,34.2,34.1,34.2,35.6,34.9,4.4,33.4,,32,32.8,,32.9,,,33.9,34,,26.9,26,26.5,3.84,33.9,0.02,0.02,13.57,-,-,500,0.5,17.02,1.77,,0.01,,7.96E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/11 23:00,-2302,-2064,1,36.3,,33.6,,,36.9,2.25,,33.4,39,25.5,34.3,34.1,34.2,35.4,35,5,33.5,,32.1,32.8,,32.9,,,33.9,34,,26.9,26.1,26.5,3.79,33.8,0.02,0.02,13.57,-,-,500,0.5,18.21,1.77,,0.01,,7.96E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/9/12 5:00,-2302,-2064,1,36.3,,34.1,,,36.8,2.05,,33.5,39.1,25.5,34.3,34.2,34.3,35.4,35,5.2,33.4,,32.1,32.8,,32.9,,,33.9,34,,26.8,26.1,26.5,3.73,33.5,0.02,0.02,13.57,-,-,500,0.5,17.01,1.77,,0.01,,7.85E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/9/12 11:00,-2302,-2064,1,36.3,,33.8,,,36.9,1.84,,33.4,39.1,25.5,34.3,34.3,34.3,35.4,35,5.4,33.5,,32.1,32.9,,33,,,33.9,34.1,,26.8,26.1,26.5,3.68,33.5,0.02,0.02,13.57,-,-,500,0.5,18.18,1.77,,0.01,,7.85E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/12 17:00,-2302,-2064,1,36.3,,33.6,,,36.8,1.78,,33.5,39.1,25.5,34.3,34.2,34.3,35.3,35,6,33.5,,32.2,32.9,,33,,,33.9,34,,26.8,26.1,26.5,3.64,33.2,0.02,0.02,13.57,-,-,500,0.5,17.83,1.77,,0.01,,8.32E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/12 23:00,-2302,-2064,1,36,,33.4,,,36.9,1.59,,33.5,39.1,25.5,34.3,34.2,34.3,35.3,35,5.8,33.5,,32.2,32.9,,33,,,33.9,34,,26.8,26.1,26.5,3.58,33,0.02,0.02,13.57,-,-,500,0.5,17.24,1.77,,0.01,,8.32E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/13 5:00,-2301,-2066,1,34.8,,33.3,,,36.9,1.59,,33.5,39.1,25.5,34.3,34.3,34.3,35.4,35,5.8,33.5,,32.2,32.8,,33,,,33.9,34,,26.8,26.1,26.5,3.5,33,0.02,0.02,13.57,-,-,500,0.5,17.59,1.77,,0.01,,7.97E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/9/13 11:00,-2300,-2065,1,35.5,,33.2,,,36.9,1.47,,33.5,39.1,25.5,34.3,34.3,34.3,35.4,35,5.7,33.5,,32.2,32.9,,33,,,33.9,34,,26.8,26.1,26.5,3.66,32.3,0.03,0.03,13.57,-,-,500,0.5,17.79,1.77,,0.01,,7.97E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/9/13 17:00,-2301,-2065,1,35.4,,33.1,,,36.9,1.52,,33.5,39.1,25.5,34.3,34.4,34.3,35.3,35,5.7,33.5,,32.2,32.9,,33.1,,,33.9,34,,26.8,26.1,26.5,3.62,32,0.02,0.02,13.57,-,-,500,0.5,17.59,1.77,,0.01,,8.52E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/9/13 23:00,-2295,-2065,1,35.5,,33.1,,,36.8,1.46,,33.5,39.1,25.5,34.3,34.3,34.3,35.4,35,5.5,33.5,,32.1,32.9,,33,,,33.9,34,,26.8,26.1,26.5,3.59,31.6,0.02,0.02,13.57,-,-,500,0.5,16.53,1.77,,0.01,,8.52E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/14 5:00,-2295,-2065,1,35.8,,33.1,,,36.8,1.58,,33.5,39.1,25.5,34.3,34.8,34.3,35.5,35,5.2,33.5,,32.1,32.9,,33,,,33.9,34,,26.8,26.1,26.5,3.56,31.5,0.02,0.02,13.57,-,-,500,0.5,18.19,1.77,,0.01,,7.93E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/14 11:00,-2295,-2066,1,35.8,,33.1,,,36.4,1.64,,33.5,39.1,25.5,34.3,34.6,34.3,35.5,35,5.3,33.5,,32.1,32.9,,33,,,33.9,34,,26.8,26.1,26.5,3.53,31.5,0.02,0.02,13.57,-,-,500,0.5,17.24,1.77,,0.01,,7.93E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/14 17:00,-2296,-2064,1,35.8,,32.9,,,35.6,1.81,,33.4,39.1,25.5,34.3,34.5,34.3,35.4,35,6.1,33.5,,32.2,32.9,,33,,,33.9,33.9,,26.9,26.1,26.5,3.53,31.5,0.02,0.02,13.57,-,-,500,0.5,18.68,1.77,,0.01,,7.97E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/14 23:00,-2295,-2065,1,36.1,,32.9,,,35.2,1.76,,33.4,39.1,25.5,34.3,34.2,34.3,35.3,34.9,5.9,33.4,,32.1,32.8,,32.9,,,33.9,33.9,,26.9,26.1,26.5,3.51,31.8,0.02,0.02,13.57,-,-,500,0.5,17.37,1.77,,0.01,,7.97E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/9/15 5:00,-2295,-2065,1,35.5,,32.8,,,35,1.79,,33.4,39.1,25.5,34.3,34.5,34.2,35.3,34.9,5.7,33.4,,32,32.8,,32.9,,,33.8,33.9,,26.9,26.1,26.5,3.48,31.7,0.02,0.02,13.57,-,-,500,0.5,18.22,1.77,,0.01,,8.07E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/15 11:00,-2296,-2065,1,35.6,,32.8,,,34.9,1.79,,33.4,39.1,25.5,34.3,34.4,34.2,35.3,34.9,5.7,33.4,,32,32.8,,32.9,,,33.8,33.9,,26.9,26.1,26.5,3.46,31.8,0.02,0.02,13.57,-,-,500,0.5,17.97,1.77,,0.01,,8.07E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/15 17:00,-2297,-2066,1,35.7,,32.9,,,34.8,1.91,,33.3,39,25.5,34.2,34.3,34.2,35.3,34.8,5.5,33.4,,32,32.7,,32.9,,,33.8,33.9,,26.9,26.1,26.5,3.46,31.9,0.02,0.02,13.57,-,-,500,0.5,18.01,1.77,,0.01,,8.05E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/9/15 23:00,-2297,-2065,1,35.6,,33.1,,,34.8,1.95,,33.3,39,25.6,34.2,34.3,34.2,35.3,34.8,5.4,33.3,,31.9,32.7,,32.8,,,33.8,33.8,,26.9,26.1,26.6,3.44,31.9,0.02,0.02,13.57,-,-,500,0.5,18.65,1.77,,0.01,,8.05E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/9/16 5:00,-2298,-2066,1,35.7,,33.5,,,34.7,2.13,,33.3,39,25.6,34.2,34.3,34.2,35.3,34.8,5.3,33.3,,31.9,32.7,,32.8,,,33.8,33.8,,27,26.2,26.6,3.42,31.9,0.01,0.02,13.57,-,-,500,0.5,19.04,1.77,,0.01,,8.35E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/16 11:00,-2299,-2065,1,35.8,,34.7,,,34.8,2.25,,33.3,39,25.6,34.1,34.3,34.1,35.4,34.8,4.9,33.3,,31.9,32.7,,32.8,,,33.7,33.8,,27,26.2,26.6,3.39,32,0.01,0.01,13.57,-,-,500,0.5,18.43,1.77,,0.01,,8.35E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/9/16 17:00,-2300,-2066,1,35.8,,35,,,34.8,2.41,,33.3,39,25.6,34.2,34.2,34.1,35.6,34.8,4.6,33.3,,31.9,32.7,,32.8,,,33.7,33.8,,27,26.2,26.6,3.37,32,0.01,0.01,13.57,-,-,500,0.5,18.39,1.77,,0.01,,8.05E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/16 23:00,-2302,-2065,1,35.9,,35.2,,,34.8,2.03,,33.2,39,25.6,34.1,34.2,34.1,35.5,34.8,4.3,33.2,,31.8,32.6,,32.7,,,33.7,33.7,,27,26.2,26.6,3.34,32,0.01,0.01,13.57,-,-,500,0.5,18.35,1.77,,0.01,,8.05E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/17 5:00,-2301,-2065,1,35.9,,35.4,,,34.9,1.63,,33.2,39,25.6,34.1,34.2,34.1,35.8,34.3,3.8,33.2,,31.8,32.6,,32.7,,,33.7,33.8,,27,26.2,26.6,3.32,32,0.02,0.02,13.57,-,-,500,0.5,19.14,1.77,,0.01,,7.95E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/9/17 11:00,-2301,-2065,1,35.8,,35.7,,,34.9,1.41,,33.2,38.9,25.5,34,34,34.1,35.8,34.1,3.5,33.1,,31.7,32.5,,32.7,,,33.7,33.7,,27,26.2,26.6,3.31,31.9,0.02,0.02,13.57,-,-,500,0.5,17.37,1.77,,0.01,,7.95E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/9/17 17:00,-2299,-2065,1,35.9,,35.6,,,34.7,1.35,,33.2,39,25.6,34,33.9,34.1,36,34.2,3.1,33.2,,31.8,32.6,,32.7,,,33.6,33.7,,27,26.2,26.6,3.3,32,0.02,0.02,13.57,-,-,500,0.5,16.66,1.77,,0.01,,8.14E-06,3.70E+01,1.88E-02,ND,2,0,0,-,,,,,,,,
2019/9/17 23:00,-2297,-2065,1,35.8,,35.5,,,34.7,1.22,,33.2,38.9,25.6,34,34,34,36,34.1,2.9,33.2,,31.7,32.6,,32.7,,,33.6,33.7,,26.9,26.2,26.6,3.28,32.1,0.03,0.02,13.57,-,-,500,0.5,16.94,1.77,,0.01,,8.14E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/18 5:00,-2297,-2065,1,35.9,,35.4,,,34.6,1.37,,33.2,38.9,25.5,34,34,34,36.1,34.1,2.8,33.2,,31.7,32.6,,32.7,,,33.6,33.6,,26.9,26.2,26.6,3.24,32.1,0.02,0.02,13.57,-,-,500,0.5,17.17,1.77,,0.01,,8.00E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/18 11:00,-2295,-2066,1,35.8,,35.5,,,34.5,1.48,,33.2,38.9,25.5,34,33.9,34,36.3,34,1.9,33,,31.5,32.4,,32.6,,,33.6,33.7,,26.9,26.2,26.6,3.21,32,0.02,0.02,13.57,-,-,500,0.5,17.22,1.77,,0.01,,8.00E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/9/18 17:00,-2294,-2065,1,35.7,,35.5,,,34.3,1.54,,33.1,38.9,25.5,34,33.9,34,36.3,34.1,1.9,33.1,,31.6,32.5,,32.7,,,33.6,33.6,,26.9,26.2,26.6,3.18,32,0.02,0.02,13.57,-,-,500,0.5,17.09,1.77,,0.01,,8.22E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/18 23:00,-2293,-2066,1,35.7,,35.5,,,34.3,1.57,,33.1,38.9,25.5,34,34.1,34,36.2,34.1,1.9,33.1,,31.6,32.4,,32.6,,,33.5,33.6,,26.9,26.2,26.6,3.13,32,0.02,0.02,13.57,-,-,500,0.5,16.89,1.77,,0.01,,8.22E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/19 5:00,-2293,-2066,1,35.7,,35.5,,,34.2,1.43,,33.1,38.9,25.5,33.9,34.1,33.9,36.2,34,1.9,33.1,,31.6,32.5,,32.6,,,33.6,33.6,,26.8,26.2,26.6,3.08,31.7,0.02,0.02,13.57,-,-,500,0.5,17.39,1.77,,0.01,,7.90E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/19 11:00,-2293,-2067,0,35.6,,35.4,,,34,1.31,,33.1,38.9,25.4,33.9,34.1,33.9,36.2,34,1.8,33.1,,31.6,32.5,,32.6,,,33.6,33.6,,26.8,26.2,26.6,3.04,31.7,0.02,0.02,13.57,-,-,500,0.5,18.5,1.77,,0.01,,7.90E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/9/19 17:00,-2294,-2066,0,35,,35.5,,,33.9,1.29,,33.1,38.9,25.4,33.9,34.1,33.9,36.1,34,1.6,33,,31.5,32.4,,32.5,,,33.5,33.5,,26.8,26.2,26.6,3.02,31.5,0.02,0.02,13.57,-,-,500,0.5,17.75,1.77,,0.01,,8.39E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/19 23:00,-2293,-2067,1,35.6,,35.6,,,33.8,1.17,,33,38.8,25.4,33.9,34,33.9,36.1,34,1.4,33,,31.5,32.4,,32.5,,,33.5,33.5,,26.8,26.1,26.6,2.98,31.5,0.02,0.03,13.57,-,-,500,0.5,18.01,1.77,,0.01,,8.39E-06,3.70E+01,ND,ND,2,0,0,-,,,,,,,,
2019/9/20 5:00,-2292,-2068,1,35.6,,35.5,,,33.7,1.18,,33,38.8,25.4,33.9,33.9,33.9,36.1,33.9,1.4,33,,31.5,32.4,,32.5,,,33.5,33.5,,26.7,26.1,26.5,2.92,31.2,0.02,0.02,13.57,-,-,500,0.5,17.71,1.77,,0.01,,7.85E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/9/20 11:00,-2292,-2066,1,35.6,,35.6,,,33.6,1.17,,33,38.8,25.4,33.9,33.9,33.9,36.1,34,1.4,33,,31.5,32.4,,32.5,,,33.5,33.5,,26.7,26,26.5,2.88,31.3,0.02,0.02,13.57,-,-,500,0.5,17.79,1.77,,0.01,,7.85E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/20 17:00,-2291,-2067,1,35.4,,35.6,,,33.6,1.06,,33,38.8,25.4,33.8,33.9,33.9,36.1,33.9,1.5,33,,31.5,32.4,,32.5,,,33.4,33.5,,26.7,26,26.5,4.69,31.1,0.02,0.03,13.57,-,-,500,0.5,17.69,1.77,,0.01,,7.98E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/20 23:00,-2289,-2066,1,35.4,,35.6,,,33.5,0.94,,33,38.8,25.4,33.8,33.9,33.8,36.2,33.9,1,33,,31.4,32.4,,32.5,,,33.4,33.5,,26.7,26,26.5,4.65,31.1,0.03,0.03,13.57,-,-,500,0.5,17.36,1.77,,0.01,,7.98E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/21 5:00,-2288,-2068,0,35.3,,35.6,,,33.3,0.89,,32.9,38.8,25.4,33.8,33.9,33.8,36.3,33.9,0.7,32.9,,31.4,32.3,,32.5,,,33.4,33.5,,26.7,26,26.4,4.61,31.2,0.03,0.03,13.57,-,-,500,0.5,16.57,1.77,,0.01,,8.24E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/9/21 11:00,-2287,-2066,0,35.4,,35.6,,,33.3,0.86,,32.9,38.8,25.4,33.8,33.9,33.8,36.3,33.9,0.6,32.9,,31.4,32.3,,32.5,,,33.4,33.5,,26.7,26,26.4,4.58,31.1,0.03,0.03,13.57,-,-,500,0.5,16.21,1.77,,0.01,,8.24E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/21 17:00,-2286,-2066,0,35.3,,35.8,,,33.2,0.98,,32.9,38.8,25.4,33.8,33.9,33.8,36.2,33.8,0.6,32.9,,31.4,32.3,,32.4,,,33.4,33.4,,26.7,26,26.4,4.55,30.8,0.03,0.03,13.57,-,-,500,0.5,16.16,1.77,,0.01,,7.90E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/21 23:00,-2282,-2067,0,35.3,,35.9,,,33.1,1.03,,32.9,38.8,25.4,33.8,33.9,33.8,36.4,33.8,0.6,32.9,,31.4,32.3,,32.4,,,33.4,33.5,,26.7,26,26.4,4.52,31,0.02,0.03,13.57,-,-,500,0.5,17.7,1.77,,0.01,,7.90E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/22 5:00,-2282,-2067,0,35.3,,35.8,,,33.2,1.16,,32.9,38.8,25.4,33.8,33.9,33.8,36.1,33.8,0.7,32.9,,31.4,32.3,,32.4,,,33.4,33.5,,26.7,26,26.4,4.48,30.8,0.02,0.02,13.57,-,-,500,0.5,17.91,1.77,,0.01,,7.93E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/22 11:00,-2282,-2066,0,35.2,,36,,,33.1,1.14,,32.9,38.9,25.4,33.8,33.8,33.8,36.3,33.8,0.6,32.9,,31.4,32.3,,32.4,,,33.3,33.4,,26.7,26,26.4,4.45,30.8,0.02,0.02,13.57,-,-,500,0.5,17.66,1.77,,0.01,,7.93E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/22 17:00,-2282,-2066,0,35.3,,36,,,33.1,1.31,,32.9,38.9,25.4,33.7,33.8,33.8,36.2,33.8,0.7,32.8,,31.3,32.2,,32.4,,,33.3,33.3,,26.7,26,26.4,4.42,30.8,0.02,0.02,13.57,-,-,500,0.5,17.94,1.77,,0.01,,8.34E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/22 23:00,-2282,-2066,0,35.2,,36.2,,,33,1.52,,32.9,38.8,25.4,33.8,33.8,33.7,36.3,33.8,0.7,32.9,,31.3,32.2,,32.4,,,33.4,33.4,,26.7,26,26.4,4.38,30.7,0.02,0.02,13.57,-,-,500,0.5,18.64,1.77,,0.01,,8.34E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/23 5:00,-2282,-2066,0,35.2,,36.3,,,33,1.91,,32.9,38.8,25.4,33.8,33.8,33.7,36.2,33.8,0.7,32.8,,31.3,32.2,,32.3,,,33.3,33.3,,26.7,26,26.4,4.35,30.6,0.02,0.01,13.57,-,-,500,0.5,19.41,1.77,,0.01,,7.98E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/23 11:00,-2283,-2066,0,35.2,,36.5,,,32.9,2.01,,32.8,38.8,25.4,33.7,33.8,33.7,36.2,33.8,0.7,32.8,,31.3,32.2,,32.3,,,33.3,33.3,,26.7,26,26.4,4.33,30.5,0.01,0.01,13.57,-,-,500,0.5,19.3,1.77,,0.01,,7.98E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/9/23 17:00,-2284,-2066,0,35.2,,36.2,,,32.8,2.51,,32.8,38.8,25.3,33.7,33.8,33.7,36.2,33.7,0.6,32.8,,31.3,32.2,,32.3,,,33.3,33.3,,26.8,26,26.4,4.31,30.4,0.01,0.01,13.57,-,-,500,0.5,19,1.77,,0.01,,8.10E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/23 23:00,-2287,-2066,0,35.2,,36.4,,,32.8,2,,32.8,38.8,25.4,33.6,33.8,33.6,36.2,33.7,0.7,32.8,,31.2,32.2,,32.3,,,33.2,33.2,,26.8,26,26.4,4.32,30.7,0.02,0.01,13.57,-,-,500,0.5,18.75,1.77,,0.01,,8.10E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/9/24 5:00,-2287,-2066,0,35.1,,36.8,,,32.7,1.55,,32.8,38.8,25.3,33.7,33.7,33.6,36.1,33.7,0.7,32.8,,31.2,32.2,,32.3,,,33.2,33.2,,26.8,26,26.4,4.31,30.9,0.02,0.02,13.57,-,-,500,0.5,18.08,1.77,,0.01,,8.52E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/24 11:00,-2285,-2066,0,35,,37,,,32.5,1.47,,32.8,38.8,25.3,33.6,33.7,33.6,36.1,33.7,0.6,32.8,,31.2,32.2,,32.3,,,33.2,33.3,,26.8,26,26.4,4.29,31.1,-,-,13.57,-,-,500,0.5,-,1.77,,0.01,,-,-,-,ND,2,0,0,-,,,,,,,,
2019/9/24 17:00,-2283,-2066,0,35,,37.2,,,32.5,1.99,,32.7,38.8,25.3,33.6,33.7,33.6,36.1,33.6,0.8,32.7,,31.2,32.2,,32.3,,,33.1,33.3,,26.8,26,26.4,4.28,31.2,0.05,0.03,13.57,-,-,500,0.5,18.77,1.77,,0.01,,5.54E-06,3.70E+01,1.61E-02,ND,2,0,0,-,,,,,,,,
2019/9/24 23:00,-2283,-2066,0,35,,37.8,,,32.4,1.68,,32.7,38.7,25.3,33.6,33.7,33.6,36.1,33.6,0.8,32.7,,31.2,32.2,,32.2,,,33.2,33.2,,26.7,26,26.4,4.25,31.2,0.05,0.04,13.57,-,-,500,0.5,17.94,1.77,,0.01,,5.54E-06,3.70E+01,1.07E-02,ND,2,0,0,-,,,,,,,,
2019/9/25 5:00,-2282,-2066,0,35,,37.2,,,32.4,1.48,,32.7,38.7,25.3,33.6,33.7,33.6,36.1,33.6,0.8,32.7,,31.2,32.2,,32.2,,,33.2,33.2,,26.7,26,26.4,4.22,31.3,0.05,0.04,13.57,-,-,500,0.5,18.13,1.77,,0.01,,9.21E-06,3.70E+01,2.69E-03,ND,2,0,0,-,,,,,,,,
2019/9/25 11:00,-2283,-2066,0,35,,37.1,,,32.3,1.3,,32.7,38.7,25.3,33.6,33.7,33.6,35.9,33.6,0.7,32.7,,31.2,32.1,,32.2,,,33.1,33.2,,26.7,26,26.4,4.19,31.2,0.06,0.04,13.57,-,-,500,0.5,18.02,1.77,,0.01,,9.21E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/25 17:00,-2282,-2066,0,34.9,,37.2,,,32.3,1.2,,32.7,38.7,25.3,33.6,33.6,33.6,35.9,33.6,0.9,32.7,,31.1,32.1,,32.2,,,33.1,33.2,,26.7,26,26.4,4.17,31.2,0.06,0.05,13.57,-,-,500,0.5,17.2,1.77,,0.01,,9.01E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/25 23:00,-2282,-2066,0,34.7,,37,,,32.2,0.98,,32.7,38.7,25.3,33.6,33.7,33.5,35.9,33.6,0.9,32.7,,31,32.1,,32.2,,,33.1,33.2,,26.7,26,26.4,4.13,31.1,0.06,0.05,13.57,-,-,500,0.5,17.12,1.77,,0.01,,9.01E-06,3.70E+01,8.07E-03,ND,2,0,0,-,,,,,,,,
2019/9/26 5:00,-2281,-2067,0,34.9,,36.9,,,32.2,0.93,,32.7,38.7,25.3,33.6,33.7,33.6,35.9,33.6,0.9,32.7,,31,32.1,,32.2,,,33.1,33.2,,26.6,26,26.3,4.07,30.9,0.06,0.05,13.57,-,-,500,0.5,16.96,1.77,,0.01,,9.00E-06,3.70E+01,1.34E-02,ND,2,0,0,-,,,,,,,,
2019/9/26 11:00,-2281,-2066,0,34.9,,36.9,,,32.2,0.93,,32.6,38.7,25.2,33.5,33.6,33.5,35.9,33.6,0.9,32.7,,31.2,32.1,,32.2,,,33.1,33.4,,26.6,25.9,26.3,4.03,31.1,0.06,0.05,13.57,-,-,500,0.5,17.3,1.77,,0.01,,9.00E-06,3.70E+01,5.38E-03,ND,2,0,0,-,,,,,,,,
2019/9/26 17:00,-2280,-2066,0,34.9,,36.6,,,32.2,1.06,,32.7,38.7,25.2,33.5,33.7,33.5,36,33.6,0.8,32.7,,31.1,32.1,,32.2,,,33.1,33.2,,26.6,25.9,26.3,4,30.6,0.06,0.05,13.57,-,-,500,0.49,16.86,1.76,,0.01,,9.08E-06,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/9/26 23:00,-2281,-2066,0,35,,36.8,,,32.1,1.08,,32.7,38.7,25.2,33.5,33.6,33.5,35.9,33.5,0.8,32.6,,31,32,,32.2,,,33.1,33.2,,26.6,25.9,26.3,3.96,30.8,0.06,0.05,13.57,-,-,500,0.49,17.04,1.77,,0.01,,9.08E-06,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/9/27 5:00,-2281,-2067,0,35,,36.9,,,32.1,1.15,,32.6,38.7,25.2,33.5,33.6,33.5,35.9,33.5,0.7,32.6,,30.8,32.1,,32.2,,,33.1,33.1,,26.6,25.9,26.3,3.91,30.3,0.06,0.05,13.57,-,-,500,0.49,17.28,1.77,,0.01,,9.17E-06,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/9/27 11:00,-2280,-2066,0,35,,36.8,,,32.1,1.18,,32.6,38.6,25.2,33.5,33.6,33.5,35.9,33.5,0.6,32.6,,30.8,32.1,,32.2,,,33.1,33.1,,26.6,25.9,26.3,3.87,30.3,0.06,0.05,13.57,-,-,500,0.49,17.24,1.77,,0.01,,9.17E-06,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/9/27 17:00,-2280,-2067,0,35.1,,36.8,,,32.1,1.41,,32.6,38.7,25.2,33.5,33.6,33.5,36.2,33.5,0.5,32.6,,31.1,32.1,,32.2,,,33.1,33.2,,26.6,25.9,26.3,3.86,30.2,0.05,0.05,13.46,-,-,490,0.49,17.44,1.77,,0.01,,9.17E-06,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/9/27 23:00,-2282,-2066,0,35.1,,36.7,,,32.1,1.47,,32.6,38.7,25.2,33.5,33.6,33.5,36.1,33.5,0.6,32.6,,31,32,,32.1,,,33.1,33.1,,26.6,25.9,26.3,3.84,30.2,0.05,0.05,13.46,-,-,490,0.49,17.71,1.77,,0.01,,9.17E-06,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/9/28 5:00,-2282,-2067,0,35.1,,36.8,,,32.1,1.55,,32.6,38.6,25.2,33.5,33.6,33.5,36,33.5,0.6,32.6,,30.9,32,,32.1,,,33.1,33.1,,26.6,25.9,26.3,3.8,30.2,0.05,0.04,13.46,-,-,490,0.49,17.4,1.77,,0.01,,9.26E-06,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/9/28 11:00,-2282,-2066,0,35.1,,36.9,,,32.1,1.62,,32.6,38.6,25.2,33.5,33.6,33.4,36,33.5,0.8,32.6,,31,32,,32.1,,,33,33.1,,26.6,25.9,26.3,3.78,30,0.05,0.04,13.46,-,-,490,0.49,17.35,1.77,,0.01,,9.26E-06,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/9/28 17:00,-2282,-2066,0,35.2,,37.2,,,32.1,1.81,,32.6,38.6,25.2,33.5,33.6,33.4,36.1,33.4,0.7,32.6,,31,32,,32.1,,,33,33.1,,26.6,25.9,26.3,3.78,30.2,0.05,0.04,13.46,-,-,490,0.49,18.15,1.76,,0.01,,9.16E-06,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/9/28 23:00,-2282,-2066,0,35.2,,37,,,32.2,1.82,,32.6,38.6,25.2,33.4,33.6,33.4,36.1,33.5,0.7,32.6,,31,32,,32.1,,,33,33.1,,26.7,25.9,26.3,3.77,30.3,0.05,0.04,-,-,-,-,0.49,17.72,1.77,,0.01,,9.16E-06,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/9/29 5:00,-2282,-2066,0,35.2,,36.7,,,32.2,1.94,,32.6,38.6,25.2,33.4,33.5,33.4,36,33.4,0.8,32.5,,31,32,,32.1,,,33,33.1,,26.7,25.9,26.3,3.75,30.5,0.05,0.04,-,-,-,-,0.49,18.09,1.77,,0.01,,9.07E-06,3.70E+01,1.34E-02,ND,2,-,0,0,,,,,,,,
2019/9/29 11:00,-2282,-2067,0,35.1,,35.4,,,32.3,2,,32.6,38.6,25.2,33.4,33.5,33.4,36,33.5,0.8,32.5,,31,32,,32.1,,,33,33.1,,26.7,25.9,26.3,3.74,30.4,0.04,0.04,13.46,-,-,490,0.49,17.22,1.77,,0.01,,9.07E-06,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/9/29 17:00,-2282,-2067,0,34.9,,35.6,,,32.3,2.12,,32.6,38.6,25.2,33.4,33.6,33.4,36,33.5,0.9,32.5,,31,32,,32.1,,,33,33,,26.7,25.9,26.3,3.74,30.6,0.05,0.04,13.46,-,-,490,0.49,18.44,1.77,,0.01,,9.35E-06,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/9/29 23:00,-2282,-2066,0,35,,35.7,,,32.4,1.91,,32.5,38.6,25.2,33.4,33.4,33.4,35.9,33.4,0.8,32.5,,31,32,,32,,,33,33.1,,26.7,25.9,26.3,3.73,30.7,0.05,0.04,-,-,-,-,0.49,18.28,1.77,,0.01,,9.35E-06,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/9/30 5:00,-2283,-2066,0,35,,35.6,,,32.6,1.82,,32.5,38.6,25.2,33.4,33.5,33.4,35.9,33.4,0.9,32.5,,31,31.9,,32,,,32.9,33,,26.7,25.9,26.3,3.71,30.8,0.05,0.04,-,-,-,-,0.49,17.91,1.77,,0.01,,9.13E-06,3.70E+01,1.61E-02,ND,2,-,0,0,,,,,,,,
2019/9/30 11:00,-2283,-2066,0,35,,35.6,,,32.6,1.61,,32.5,38.6,25.2,33.4,33.5,33.4,35.8,33.4,1.1,32.5,,30.9,31.9,,32,,,32.9,33,,26.6,25.9,26.3,3.69,30.8,0.05,0.04,13.46,-,-,490,0.49,17.58,1.77,,0.01,,9.13E-06,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/9/30 17:00,-2283,-2066,0,34.9,,35.4,,,32.7,1.61,,32.5,38.6,25.2,33.4,33.5,33.4,36,33.4,1,32.5,,30.9,31.9,,32,,,33,33,,26.7,25.9,26.3,3.68,31,0.04,0.04,13.46,-,-,490,0.49,17.57,1.77,,0.01,,9.18E-06,3.70E+01,1.07E-02,ND,2,-,0,0,,,,,,,,
2019/9/30 23:00,-2283,-2067,0,35,,35.5,,,33.7,1.51,,32.5,38.5,25.2,33.4,33.4,33.3,35.9,33.3,0.9,32.4,,30.9,31.9,,32,,,32.9,33,,26.6,25.9,26.3,3.65,30.9,0.04,0.04,13.46,-,-,490,0.49,17.54,1.77,,0.01,,9.18E-06,3.70E+01,1.61E-02,ND,2,-,0,0,,,,,,,,
2019/10/1 5:00,-2283,-2068,0,35,,35.6,,,32.9,1.39,,32.5,38.5,25.1,33.3,33.4,33.3,35.8,33.4,0.9,32.4,,30.8,31.9,,32,,,32.9,33.1,,26.6,25.9,26.3,3.62,30.9,0.05,0.05,13.46,-,-,490,0.49,17.77,1.77,,0.01,,9.16E-06,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/10/1 11:00,-2283,-2067,0,35,,35.9,,,32.9,1.35,,32.4,38.5,25.1,33.3,33.4,33.3,35.7,33.3,1.3,32.4,,30.8,31.8,,32,,,32.9,33,,26.6,25.9,26.3,3.59,30.9,0.05,0.05,-,13.46,-,490,-,17.32,1.77,,0.01,,9.16E-06,3.70E+01,1.34E-02,ND,2,-,0,0,,,,,,,,
2019/10/1 17:00,-2285,-2066,0,35,,35.9,,,33,1.5,,32.4,38.5,25.1,33.3,33.4,33.3,35.8,33.3,1.5,32.4,,30.9,31.8,,31.9,,,32.9,32.9,,26.6,25.9,26.3,3.58,30.9,0.04,0.05,-,13.46,-,490,-,18.11,1.77,,0.01,,9.17E-06,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/10/1 23:00,-2284,-2068,0,35,,35.4,,,33.1,1.43,,32.4,38.5,25.1,33.3,33.3,33.3,35.7,33.3,1.6,32.4,,30.9,31.8,,31.9,,,32.8,32.9,,26.6,25.9,26.3,3.55,30.9,0.05,0.05,-,13.46,-,490,-,17.54,1.77,,0.01,,9.17E-06,3.70E+01,1.61E-02,ND,2,-,0,0,,,,,,,,
2019/10/2 5:00,-2284,-2068,0,34.8,,35.3,,,33.1,1.45,,32.4,38.5,25.1,33.3,33.2,33.3,35.7,33.2,1.9,32.4,,30.9,31.8,,31.9,,,32.8,32.9,,26.6,25.9,26.3,3.5,30.8,0.04,0.05,-,13.46,-,490,-,16.52,1.77,,0.01,,8.87E-06,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/10/2 11:00,-2285,-2068,0,35,,35,,,33.2,1.53,,32.4,38.5,25.1,33.3,33.3,33.3,35.7,33.2,1.9,32.4,,30.9,31.8,,31.9,,,32.9,32.9,,26.6,25.9,26.3,3.47,30.9,0.04,0.05,-,13.46,-,490,-,17.74,1.77,,0.01,,8.87E-06,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/10/2 17:00,-2284,-2067,0,35,,35.1,,,33.3,1.68,,32.4,38.5,25.1,33.2,33.2,33.2,35.7,33.3,1.8,32.4,,30.9,31.8,,31.9,,,32.8,32.9,,26.6,25.9,26.3,3.46,30.6,0.04,0.05,-,-,-,490,-,17.54,1.77,,0.01,,8.96E-06,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/10/2 23:00,-2284,-2068,0,35,,35.1,,,33.4,1.64,,32.4,38.5,25.1,33.3,33.4,33.3,35.8,33.3,1.9,32.4,,30.9,31.8,,31.9,,,32.8,32.9,,26.6,25.9,26.3,3.44,30.6,0.04,0.05,-,-,-,490,-,16.85,1.77,,0.01,,8.96E-06,3.70E+01,1.34E-02,ND,2,-,0,0,,,,,,,,
2019/10/3 5:00,-2283,-2067,0,35,,34.9,,,33.5,1.66,,32.4,38.5,25.1,33.3,33.3,33.3,35.5,33.3,1.8,32.4,,30.9,31.8,,31.9,,,32.9,32.9,,26.6,25.9,26.3,3.4,30.6,0.04,0.05,-,-,-,490,-,17.84,1.77,,0.01,,8.94E-06,3.70E+01,8.07E-03,ND,2,-,0,0,,,,,,,,
2019/10/3 11:00,-2283,-2068,0,35,,35.1,,,33.6,1.65,,32.4,38.5,25.1,33.3,33.3,33.2,35.5,33.3,1.7,32.4,,30.8,31.8,,31.9,,,32.8,32.9,,26.6,25.9,26.3,3.38,30.7,0.04,0.05,-,-,-,490,-,17.83,1.77,,0.01,,8.94E-06,3.70E+01,1.61E-02,ND,2,-,0,0,,,,,,,,
2019/10/3 17:00,-2284,-2068,0,35,,35.1,,,33.6,1.76,,32.4,38.5,25.1,33.2,33.3,33.2,35.6,33.3,1.3,32.4,,30.7,31.8,,32,,,32.8,32.9,,26.6,25.9,26.3,3.37,30.6,0.04,0.05,-,-,-,490,-,17.71,1.77,,0.01,,9.19E-06,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/10/3 23:00,-2284,-2068,0,35,,35.3,,,33.7,1.99,,32.4,38.5,25.1,33.2,33.3,33.2,35.6,33.3,1.2,32.4,,30.8,31.8,,32,,,32.8,32.9,,26.7,25.9,26.3,3.35,30.7,0.03,0.04,-,-,-,490,-,17.58,1.77,,0.01,,9.19E-06,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/10/4 5:00,-2284,-2067,0,35,,35.2,,,33.7,2.2,,32.3,38.5,25.1,33.3,33.3,33.2,35.6,33.2,1.2,32.4,,30.7,31.8,,31.9,,,32.8,32.9,,26.6,25.9,26.3,3.34,30.8,0.03,0.04,-,-,-,490,-,17.79,1.77,,0.01,,9.17E-06,3.70E+01,5.38E-03,ND,2,-,0,0,,,,,,,,
2019/10/4 11:00,-2285,-2067,0,35,,35,,,33.8,2.49,,32.4,38.5,25.1,33.3,33.3,33.2,35.6,33.2,1.1,32.4,,30.7,31.8,,31.9,,,32.8,32.9,,26.7,25.9,26.3,3.32,30.9,0.02,0.03,-,-,-,500,-,18.7,1.77,,0.01,,9.17E-06,3.70E+01,2.69E-03,ND,2,-,0,0,,,,,,,,
2019/10/4 17:00,-2285,-2066,0,35,,35.9,,,33.8,2.85,,32.4,38.5,25.1,33.2,33.3,33.2,35.6,33.3,1.1,32.4,,30.7,31.8,,31.9,,,32.9,32.9,,26.7,25.9,26.3,3.3,30.9,0.02,0.03,13.5,-,-,490,0.46,18.87,1.76,,0.01,,9.20E-06,3.70E+01,5.38E-03,ND,2,-,0,0,-,-,-,-,,,,
2019/10/4 23:00,-2285,-2066,0,35,,35.9,,,33.8,2.58,,32.4,38.5,25.1,33.2,33.3,33.2,35.5,33.3,1.7,32.4,,30.7,31.9,,31.9,,,32.8,32.9,,26.7,25.9,26.3,3.29,31,0.02,0.03,13.47,-,-,490,0.46,17.74,1.77,,0.01,,9.20E-06,3.70E+01,5.38E-03,ND,2,-,0,0,-,-,-,-,,,,
2019/10/5 5:00,-2287,-2067,0,35,,36.7,,,34,1.88,,32.3,38.5,25.1,33.2,33.3,33.2,35.4,33.3,2.1,32.4,,30.8,31.8,,31.9,,,32.8,32.9,,26.7,25.9,26.3,3.28,31.1,0.03,0.04,13.55,-,-,0.493,0.493,17.4,1.77,,0.01,,9.01E-06,3.70E+01,2.69E-03,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/5 11:00,-2287,-2068,0,35,,37,,,34,1.49,,32.3,38.4,25.1,33.2,33.4,33.2,35.5,33.2,2.1,32.3,,30.9,31.8,,31.9,,,32.8,32.9,,26.6,26,26.3,3.26,31.3,0.04,0.05,13.53,-,-,0.493,0.4928,16.87,1.77,,0.01,,9.01E-06,3.70E+01,1.34E-02,ND,2,-,0,0,-,0.462,-,-,,,,
2019/10/5 17:00,-2286,-2068,0,35.1,,37,,,34,1.4,,32.3,38.4,25.1,33.2,33.3,33.2,35.4,33.2,2,32.3,,30.7,31.8,,31.9,,,32.8,32.8,,26.6,25.9,26.3,3.25,31.7,0.04,0.05,13.54,-,-,0.493,0.4924,17.09,1.77,,0.01,,8.92E-06,3.70E+01,5.38E-03,ND,2,-,0,0,-,0.462,-,-,,,,
2019/10/5 23:00,-2285,-2066,0,35.1,,36.8,,,34,1.2,,32.3,38.4,25.1,33.2,33.3,33.2,35.5,33.2,2.1,32.3,,30.8,31.8,,31.9,,,32.8,32.9,,26.6,25.9,26.3,3.22,31.6,0.05,0.05,13.48,-,-,0.493,0.4929,15.61,1.77,,0.01,,8.92E-06,3.70E+01,2.69E-03,ND,2,-,0,0,-,0.462,-,-,,,,
2019/10/6 5:00,-2285,-2067,0,35,,37.2,,,33.9,1.31,,32.3,38.4,25.1,33.2,33.3,33.2,35.4,33.2,2,32.3,,30.7,31.8,,31.9,,,32.8,32.8,,26.6,25.9,26.3,3.18,31.5,0.05,0.06,13.52,-,-,0.493,0.4931,14.95,1.77,,0.01,,8.76E-06,3.70E+01,5.38E-03,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/6 11:00,-2285,-2068,0,35.2,,36.4,,,33.9,1.16,,32.3,38.4,25.1,33.2,33.3,33.2,35.4,33.2,2,32.3,,30.8,31.8,,31.9,,,32.8,32.8,,26.6,25.9,26.3,3.13,31.3,0.05,0.06,13.53,-,-,0.493,0.4931,14.99,1.77,,0.01,,8.76E-06,3.70E+01,5.38E-03,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/6 17:00,-2284,-2068,0,35,,36.4,,,34,1.29,,32.3,38.4,25.1,33.2,33.2,33.2,35.4,33.2,2,32.3,,30.8,31.8,,31.9,,,32.8,32.9,,26.6,25.9,26.3,3.08,31,0.05,0.06,13.53,-,-,0.494,0.4932,15.67,1.77,,0.01,,8.97E-06,3.70E+01,8.07E-03,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/6 23:00,-2284,-2068,0,35,,36.4,,,34,1.36,,32.3,38.4,25.1,33.2,33.3,33.2,35.4,33.2,2,32.3,,30.8,31.8,,31.9,,,32.8,32.9,,26.6,25.9,26.3,3.03,30.9,0.05,0.06,13.55,-,-,0.494,0.4932,15.37,1.77,,0.01,,8.97E-06,3.70E+01,8.07E-03,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/7 5:00,-2283,-2068,0,34.9,,36.4,,,34,1.53,,32.3,38.4,25.1,33.2,33.2,33.2,35.4,33.2,1.9,32.3,,30.7,31.8,,31.9,,,32.8,32.8,,26.6,25.9,26.3,2.98,30.6,0.05,0.06,13.57,-,-,0.493,0.4931,15.08,1.77,,0.01,,9.00E-06,3.70E+01,1.61E-02,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/7 11:00,-2283,-2068,0,35,,36.8,,,34.1,1.77,,32.3,38.4,25,33.1,33.3,33.2,35.4,33.3,1.8,32.3,,30.8,31.8,,31.9,,,32.8,32.8,,26.6,25.9,26.2,2.94,30.4,0.05,0.05,13.55,-,-,0.494,0.4931,16.88,1.77,,0.01,,9.00E-06,3.70E+01,8.07E-03,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/7 17:00,-2284,-2068,0,34.8,,36.9,,,34.1,2.05,,32.3,38.4,25.1,33.2,33.3,33.2,35.4,33.2,1.8,32.3,,30.8,31.7,,31.8,,,32.8,32.8,,26.6,25.9,26.2,2.91,30.2,0.04,0.05,13.52,-,-,0.494,0.4932,16.42,1.77,,0.01,,9.04E-06,3.70E+01,ND,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/7 23:00,-2283,-2069,0,34.9,,36.9,,,34,2.38,,32.3,38.4,25,33.2,33.3,33.1,35.4,33.2,1.8,32.2,,30.6,31.7,,31.8,,,32.8,32.8,,26.6,25.9,26.2,2.87,30,0.04,0.04,13.53,-,-,0.493,0.4931,15.85,1.77,,0.01,,9.04E-06,3.70E+01,1.07E-02,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/8 5:00,-2284,-2068,1,36.4,,36.8,,,34,2.91,,32.3,38.4,25,33.2,33.2,33.1,35.4,33.2,1.9,32.3,,30.6,31.7,,31.8,,,32.7,32.8,,26.6,25.8,26.2,2.83,29.9,0.03,0.04,13.54,-,-,0.494,0.4933,17.59,1.76,,0.01,,9.12E-06,3.70E+01,1.61E-02,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/8 11:00,-2283,-2068,1,34.9,,37.1,,,34,3.32,,32.3,38.4,25,33.2,33.3,33.1,35.4,33.2,3.9,32.3,,30.9,31.7,,31.8,,,32.7,32.8,,26.6,25.9,26.2,2.8,29.8,0.06,0.07,13.54,-,-,0.494,0.4933,18.37,1.77,,0.01,,9.12E-06,3.70E+01,1.61E-02,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/8 17:00,-2284,-2067,1,35.2,,37.2,,,34,3.21,,32.3,38.4,25.1,33.2,33.2,33.1,35.3,33.2,2.7,32.3,,30.8,31.7,,31.8,,,32.7,32.8,,26.6,25.8,26.2,2.79,29.8,0.04,0.05,13.48,-,-,0.493,0.4927,18.89,1.77,,0.01,,8.93E-06,3.70E+01,1.34E-02,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/8 23:00,-2284,-2068,1,35.1,,37,,,34,2.9,,32.3,38.4,25,33.1,33.3,33.1,35.3,33.2,1.9,32.2,,30.7,31.7,,31.8,,,32.7,32.8,,26.5,25.8,26.2,2.78,29.8,0.04,0.06,13.48,-,-,0.493,0.4931,18.74,1.77,,0.01,,8.93E-06,3.70E+01,8.07E-03,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/9 5:00,-2285,-2068,1,35.2,,36.7,,,34,2.33,,32.2,38.4,25,33.1,33.3,33.1,35,33.2,3.3,32.2,,30.7,31.7,,31.8,,,32.8,32.7,,26.5,25.8,26.2,2.75,29.8,0.05,0.06,13.51,-,-,0.494,0.4931,17.36,1.76,,0.01,,8.92E-06,3.70E+01,ND,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/9 11:00,-2284,-2069,1,35.2,,37.3,,,33.9,1.98,,32.2,38.3,24.9,33.1,33.2,33.1,35.1,33.1,2,32.2,,30.7,31.7,,31.8,,,32.7,32.8,,26.4,25.8,26.2,2.71,30,0.05,0.07,13.55,-,-,0.494,0.4933,17.29,1.77,,0.01,,8.92E-06,3.70E+01,1.34E-02,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/9 17:00,-2285,-2068,1,35.1,,36.9,,,33.8,1.9,,32.2,38.3,24.9,33.1,33.1,33,35,33.1,2.8,32.2,,30.6,31.6,,31.7,,,32.6,32.7,,26.4,25.8,26.2,2.69,29.8,0.05,0.04,13.54,-,-,0.493,0.4926,17.64,1.76,,0.01,,8.84E-06,3.70E+01,1.07E-02,ND,2,-,0,0,-,0.462,-,-,,,,
2019/10/9 23:00,-2285,-2068,1,34.7,,36.9,,,33.6,1.6,,32.2,38.3,24.9,33,33.1,32.9,34.9,33,4.4,32.1,,30.7,31.6,,31.7,,,32.6,32.6,,26.4,25.8,26.2,2.64,29.6,0.06,0.05,13.58,-,-,0.494,0.4932,17.13,1.77,,0.01,,8.84E-06,3.70E+01,8.07E-03,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/10 5:00,-2284,-2069,1,34.5,,36.8,,,33.4,1.64,,32.1,38.3,24.9,32.9,33.1,32.9,35,33,2.8,32,,30.5,31.5,,31.6,,,32.5,32.6,,26.4,25.7,26.1,2.58,29.4,0.06,0.05,13.57,-,-,0.494,0.4933,16.9,1.77,,0.01,,8.92E-06,3.70E+01,1.61E-02,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/10 11:00,-2285,-2069,1,34.5,,36.9,,,33.2,1.67,,32,38.3,24.9,32.9,33,32.9,34.6,32.9,3.2,31.9,,30.5,31.5,,31.5,,,32.5,32.5,,26.4,25.7,26.1,2.53,29.3,0.06,0.05,13.59,-,-,0.494,0.4936,16.91,1.76,,0.01,,8.92E-06,3.70E+01,5.38E-03,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/10 17:00,-2284,-2068,1,34.5,,37.1,,,33,1.86,,32,38.2,24.9,32.8,32.9,32.8,34.7,32.8,2.9,31.9,,30.5,31.4,,31.5,,,32.4,32.4,,26.4,25.7,26.1,2.51,29.1,0.05,0.04,13.54,-,-,0.493,0.4929,17.65,1.76,,0.01,,8.67E-06,3.70E+01,5.38E-03,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/10 23:00,-2283,-2069,1,36.1,,36.9,,,32.8,1.89,,31.9,38.1,24.9,32.8,32.8,32.7,34.4,32.7,3.5,31.8,,30.3,31.3,,31.4,,,32.3,32.3,,26.4,25.7,26.2,2.48,29.1,0.05,0.04,13.53,-,-,0.493,0.4931,17.93,1.77,,0.01,,8.67E-06,3.70E+01,5.38E-03,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/11 5:00,-2284,-2069,1,34.2,,36.9,,,32.5,2.14,,31.8,38.1,24.9,32.7,32.8,32.6,34.1,32.6,3.8,31.7,,30.3,31.3,,31.3,,,32.2,32.2,,26.4,25.8,26.2,2.45,29,0.05,0.04,13.61,-,-,0.494,0.4933,17.84,1.76,,0.01,,8.93E-06,3.70E+01,8.07E-03,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/11 11:00,-2284,-2069,1,34.1,,37.2,,,32.3,2.16,,31.7,38.1,24.8,32.6,32.7,32.5,33.7,32.5,4.5,31.6,,30.2,31.1,,31.2,,,32.1,32.1,,26.5,25.8,26.2,2.42,28.9,0.05,0.04,13.53,-,-,0.494,0.4933,17.93,1.77,,0.01,,8.91E-06,3.70E+01,ND,ND,2,-,0,0,-,0.463,-,-,,,,
2019/10/11 17:00,-2284,-2068,1,34,,36.7,,,32.2,2.33,,31.6,38,24.8,32.5,32.6,32.4,33.3,32.5,5.4,31.5,,30.2,31.1,,31.1,,,32,32.1,,26.4,25.8,26.2,2.39,28.9,0.05,0.04,13.59,-,-,0.496,0.4953,17.22,1.76,,0.01,,8.91E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/11 23:00,-2284,-2068,1,33.8,,36.5,,,31.7,2.29,,31.4,37.9,24.8,32.4,32.5,32.3,33,32.4,5.5,31.4,,30,30.9,,30.9,,,31.9,31.9,,26.5,25.8,26.2,2.37,28.8,0.05,0.04,13.63,-,-,0.496,0.4954,18.91,1.76,,0.01,,8.83E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/12 5:00,-2285,-2068,1,34.1,,36.4,,,31.3,2.47,,31.3,37.8,24.8,32.2,32.4,32.1,32.7,32.2,6.8,31.2,,30,30.8,,30.8,,,31.8,31.8,,26.5,25.8,26.2,2.36,28.9,0.05,0.04,13.62,-,-,0.496,0.4955,17.91,1.76,,0.01,,8.83E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/12 11:00,-2284,-2068,1,33.7,,36.1,,,31,2.72,,31.2,37.7,24.8,32.1,32.3,32,32.9,32.2,5.4,31.1,,29.8,30.8,,30.7,,,31.7,31.6,,26.5,25.9,26.2,2.34,28.9,0.05,0.03,13.56,-,-,0.496,0.4951,18.61,1.77,,0.01,,8.70E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/12 17:00,-2285,-2068,1,33.4,,36.2,,,30.7,3.47,,31,37.6,24.7,31.9,32.1,31.9,33.6,32,2.1,30.9,,29.5,30.5,,30.5,,,31.5,31.5,,26.5,25.9,26.3,2.32,28.7,0.06,0.03,13.57,-,-,0.496,0.4956,18.11,1.76,,0.01,,8.70E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/12 23:00,-2286,-2069,3,33.2,,36.3,,,30.5,4.72,,30.9,37.5,24.7,31.8,32,31.8,34.2,31.9,0.2,30.7,,29.3,30.4,,30.4,,,31.4,31.4,,26.5,25.9,26.3,2.31,29,0.03,0.01,13.51,-,-,0.496,0.4955,20.75,1.77,,0.01,,8.81E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/13 5:00,-2286,-2068,3,33.3,,36.3,,,30.4,3.33,,30.8,37.4,24.7,31.7,31.9,31.6,33.9,31.7,0.4,30.6,,29.2,30.3,,30.3,,,31.2,31.2,,26.5,25.9,26.3,2.3,29,0.04,0.02,13.54,-,-,0.496,0.4954,19.48,1.77,,0.01,,8.81E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/13 11:00,-2287,-2069,1,33.5,,36.1,,,30,1.72,,30.7,37.4,24.7,31.6,31.8,31.5,33.5,31.6,1.2,30.5,,29.2,30.2,,30.2,,,31.1,31.2,,26.4,25.9,26.3,2.29,29,0.06,0.05,13.66,-,-,0.496,0.4953,17.01,1.76,,0.01,,8.80E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/13 17:00,-2285,-2068,1,32.9,,36.7,,,29.7,1.27,,30.5,37.3,24.7,31.4,31.6,31.4,33.7,31.5,0.8,30.4,,29,30,,30.1,,,31,31.1,,26.4,25.9,26.3,2.29,29.3,0.07,0.06,13.59,-,-,0.495,0.4948,17.11,1.76,,0.01,,8.80E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/13 23:00,-2285,-2069,1,33.1,,37.1,,,29.5,0.99,,30.5,37.3,24.6,31.4,31.6,31.4,33.6,31.4,0,30.3,,28.9,29.9,,30,,,30.9,31,,26.4,25.9,26.3,2.26,29.3,0.07,0.06,13.66,-,-,0.496,0.4953,15.12,1.76,,0.01,,8.63E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/14 5:00,-2284,-2069,1,35.4,,36.8,,,29.3,1.09,,30.3,37.2,24.6,31.3,31.5,31.3,33.4,31.4,0.6,30.3,,28.9,29.8,,29.9,,,30.8,30.8,,26.4,25.9,26.2,2.21,29.1,0.07,0.06,13.67,-,-,0.496,0.4953,17.04,1.77,,0.01,,8.63E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/14 11:00,-2285,-2069,1,34.8,,38,,,29.1,1.46,,30.2,37.2,24.6,31.2,31.5,31.2,33.6,31.3,-0.6,30.1,,28.7,29.8,,29.8,,,30.7,30.7,,26.3,25.9,26.2,2.17,29,0.06,0.05,13.62,-,-,0.496,0.4954,16.91,1.76,,0.01,,8.66E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/14 17:00,-2285,-2069,1,34.7,,38,,,28.9,1.78,,30.2,37.1,24.6,31.2,31.4,31.1,33.6,31.2,-0.8,30.1,,28.7,29.7,,29.8,,,30.7,30.7,,26.3,25.8,26.2,4.62,28.8,0.06,0.04,13.57,-,-,0.495,0.495,17.9,1.76,,0.01,,8.66E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/14 23:00,-2285,-2069,1,32.5,,39.3,,,28.7,1.94,,30.1,37,24.6,31.1,31.4,31,33.5,31.1,-0.9,30,,28.6,29.6,,29.7,,,30.6,30.6,,26.3,25.8,26.2,4.58,28.7,0.05,0.04,13.64,-,-,0.496,0.4955,17.14,1.77,,0.01,,8.69E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/15 5:00,-2285,-2069,1,33.2,,40,,,28.6,1.95,,30.1,37,24.5,31.1,31.3,31,33.4,31.1,-0.6,30,,28.5,29.6,,29.6,,,30.6,30.6,,26.3,25.8,26.2,4.55,28.4,0.05,0.04,13.65,-,-,0.496,0.4953,17.36,1.76,,0.01,,8.69E-06,3.70E+01,1.88E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/15 11:00,-2284,-2070,1,32.8,,40.2,,,28.5,1.69,,30,37,24.5,31,31.2,30.9,33.3,31,-1.3,29.9,,28.4,29.5,,29.5,,,30.5,30.5,,26.3,25.8,26.1,4.52,28.3,0.06,0.04,13.61,-,-,0.495,0.4949,17.14,1.76,,0.01,,8.79E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/15 17:00,-2285,-2069,1,33,,40.7,,,28.5,1.66,,29.9,36.9,24.5,31,31.3,30.8,33.1,31,-1,29.9,,28.4,29.5,,29.5,,,30.5,30.5,,26.2,25.7,26.1,4.49,28.3,0.06,0.04,13.62,-,-,0.496,0.4952,17.41,1.76,,0.01,,8.79E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/15 23:00,-2285,-2070,1,32.7,,40.8,,,28.4,1.48,,29.7,36.9,24.4,30.9,31.2,30.8,33.2,30.9,-1.2,29.8,,28.3,29.4,,29.4,,,30.4,30.4,,26.2,25.7,26.1,4.45,28,0.06,0.04,13.63,-,-,0.496,0.4954,17.08,1.76,,0.01,,8.75E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/16 5:00,-2285,-2070,1,32.4,,40.6,,,28.3,1.51,,29.7,36.8,24.4,30.9,31.2,30.7,33.1,30.8,-1.6,29.7,,28.2,29.4,,29.4,,,30.3,30.4,,26.1,25.7,26,4.4,27.9,0.06,0.04,13.67,-,-,0.496,0.4955,17.01,1.76,,0.01,,8.75E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/16 11:00,-2285,-2070,1,32.2,,40.4,,,28.2,1.57,,29.6,36.8,24.3,30.8,31.1,30.7,33.1,30.8,-1.8,29.7,,28.2,29.3,,29.3,,,30.3,30.3,,26,25.6,26,4.34,27.6,0.06,0.04,13.62,-,-,0.496,0.4953,17.35,1.76,,0.01,,8.89E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/16 17:00,-2285,-2071,1,31.7,,40.3,,,28,1.74,,29.7,36.8,24.3,30.7,31,30.6,33.1,30.7,-0.2,29.6,,28.2,29.3,,29.3,,,30.2,30.2,,26,25.6,26,4.31,27.3,0.05,0.04,13.6,-,-,0.496,0.4951,17.37,1.76,,0.01,,8.89E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/16 23:00,-2285,-2071,1,31.4,,41,,,27.8,1.63,,29.6,36.7,24.3,30.7,31,30.5,32.9,30.6,-1.7,29.6,,28,29.3,,29.2,,,30.2,30.2,,26,25.6,26,4.27,27.1,0.05,0.04,13.64,-,-,0.496,0.4953,18.03,1.76,,0.01,,8.82E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/17 5:00,-2285,-2071,1,31.2,,41.5,,,27.6,1.62,,29.4,36.7,24.2,30.6,30.9,30.5,32.9,30.6,-1.7,29.4,,28,29,,29.1,,,30.1,30.1,,26,25.5,25.9,4.22,27,0.05,0.04,13.69,-,-,0.496,0.4956,16.84,1.76,,0.01,,8.82E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/10/17 11:00,-2285,-2071,1,31.2,,41.9,,,27.5,1.62,,29.4,36.6,24.2,30.6,30.9,30.4,32.7,30.5,-1.3,29.4,,27.9,29,,29.1,,,30,30,,25.9,25.5,25.9,4.18,26.6,0.06,0.04,13.69,-,-,0.496,0.4953,16.97,1.76,,0.01,,9.11E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/17 17:00,-2285,-2071,1,31,,41.4,,,27.2,1.68,,29.4,36.6,24.2,30.5,30.8,30.4,32.7,30.4,-1.6,29.3,,27.9,29,,29,,,29.9,29.9,,25.9,25.5,25.9,4.17,26.5,0.05,0.04,13.66,-,-,0.495,0.4948,16.71,1.76,,0.01,,9.11E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.464,-,-,,,,
2019/10/17 23:00,-2285,-2071,1,30.8,,41.3,,,27,1.48,,29.3,36.5,24.2,30.5,30.8,30.3,32.4,30.3,-1.5,29.3,,27.8,28.9,,28.9,,,29.8,29.9,,25.9,25.4,25.9,4.15,26.6,0.06,0.04,13.71,-,-,0.496,0.4954,17.05,1.76,,0.01,,9.07E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/18 5:00,-2285,-2071,1,30.7,,41.7,,,27,1.42,,29.2,36.5,24.1,30.4,30.8,30.2,32.5,30.3,-1.1,29.2,,27.7,28.8,,28.8,,,29.8,29.8,,25.9,25.4,25.8,4.12,26.5,0.06,0.04,13.65,-,-,0.496,0.4952,16.97,1.76,,0.01,,9.07E-06,3.70E+01,2.15E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/18 11:00,-2285,-2071,1,30.7,,40.4,,,27.3,1.34,,29.1,36.4,24.1,30.3,30.6,30.2,32.2,30.2,-1.1,29.1,,27.7,28.7,,28.8,,,29.8,29.7,,25.8,25.4,25.8,4.09,26.3,0.06,0.05,13.67,-,-,0.496,0.4953,17.02,1.76,,0.01,,8.89E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/18 17:00,-2285,-2071,1,30.6,,41.8,,,27.6,1.54,,29.1,36.4,24,30.3,30.6,30.1,32.2,30.2,-1.3,29.1,,27.6,28.7,,28.7,,,29.7,29.7,,25.8,25.4,25.7,4.07,26.4,0.06,0.04,13.67,-,-,0.496,0.4951,17.91,1.76,,0.01,,8.89E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/18 23:00,-2285,-2071,1,30.6,,43,,,27.7,1.78,,29.1,36.3,24,30.2,30.5,30,32.2,30.1,-1.5,29,,27.5,28.6,,28.7,,,29.6,29.6,,25.8,25.3,25.7,4.05,26.2,0.05,0.04,13.69,-,-,0.496,0.4953,17.37,1.76,,0.01,,8.97E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/19 5:00,-2285,-2071,1,30.7,,42.5,,,27.7,2.13,,29,36.3,24,30.2,30.5,30,32,30.1,-1.2,28.9,,27.5,28.5,,28.6,,,29.5,29.5,,25.8,25.3,25.7,4.03,26.1,0.05,0.03,13.65,-,-,0.496,0.4954,18.43,1.76,,0.01,,8.97E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
