,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of building inlet nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),note
2019/10/19 11:00,-2285,-2071,1,30.6,,41.9,,,27.7,2.57,,28.9,36.3,23.9,30.1,30.4,29.9,31.9,30,-1.7,28.8,,27.4,28.6,,28.5,,,29.4,29.4,,25.7,25.3,25.7,4.01,26.2,0.04,0.03,13.67,-,-,0.496,0.4955,18.19,1.76,,0.01,,9.18E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/19 17:00,-2285,-2071,1,30.6,,41.3,,,27.6,2.67,,28.7,36.2,23.9,30,30.5,29.8,31.9,29.9,-2.6,28.8,,27.3,28.4,,28.5,,,29.4,29.4,,25.7,25.3,25.6,4.01,26.2,0.04,0.03,13.61,-,-,0.496,0.4952,18.3,1.76,,0.01,,9.18E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/19 23:00,-2286,-2071,1,30.7,,40.8,,,27.5,2.52,,28.7,36.2,23.9,29.9,30.3,29.7,31.9,29.9,-2.6,28.7,,27.1,28.3,,28.4,,,29.3,29.3,,25.7,25.2,25.6,4,26.4,0.04,0.03,13.63,-,-,0.496,0.4951,18.51,1.76,,0.01,,8.97E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/20 5:00,-2286,-2070,1,30.7,,40,,,27.5,2.19,,28.7,36.3,23.9,29.9,30.3,29.7,32,29.9,-2.7,28.7,,27.2,28.3,,28.3,,,29.3,29.3,,25.7,25.2,25.6,4,26.5,0.05,0.03,13.67,-,-,0.496,0.4953,18.28,1.76,,0.01,,8.97E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/20 11:00,-2286,-2070,1,30.7,,39.7,,,27.5,1.9,,28.4,36.3,23.9,29.8,30.3,29.6,31.9,29.8,-2.8,28.6,,27.1,28.3,,28.3,,,29.2,29.2,,25.7,25.2,25.6,4,26.7,0.05,0.04,13.57,-,-,0.495,0.4949,16.73,1.76,,0.01,,9.02E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/20 17:00,-2286,-2070,1,30.7,,39.2,,,27.6,1.85,,28.4,36.2,23.8,29.8,30.2,29.6,31.8,29.8,-2.8,28.5,,27.1,28.2,,28.3,,,29.2,29.2,,25.7,25.2,25.6,4.01,27,0.05,0.04,13.63,-,-,0.495,0.4948,17.53,1.76,,0.01,,9.02E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/20 23:00,-2286,-2071,1,30.6,,38.8,,,27.6,1.7,,28.4,36.1,23.8,29.8,30.2,29.5,31.8,29.7,-2.5,28.5,,27,28.3,,28.2,,,29.1,29.1,,25.6,25.2,25.5,3.99,26.9,0.05,0.04,13.67,-,-,0.496,0.4953,17.57,1.76,,0.01,,9.04E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/21 5:00,-2286,-2071,1,30.6,,38.1,,,27.6,1.63,,28.3,36,23.7,29.7,30.2,29.5,31.7,29.6,-2.5,28.5,,27,28.2,,28.2,,,29.1,29.1,,25.5,25.1,25.5,3.96,26.8,0.05,0.04,13.7,-,-,0.496,0.4953,16.78,1.76,,0.01,,9.04E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/21 11:00,-2286,-2071,1,30.5,,37.9,,,27.6,1.64,,28.2,36.1,23.7,29.6,30.1,29.4,31.8,29.6,-3.7,28.4,,26.9,28,,28.1,,,29,29,,25.5,25.1,25.5,3.93,26.9,0.05,0.04,13.71,-,-,0.496,0.4952,17.83,1.76,,0.01,,9.11E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/21 17:00,-2287,-2071,1,30.3,,36.7,,,27.6,1.75,,28.1,36.1,23.7,29.6,30,29.4,32,29.6,-4.3,28.4,,26.8,28,,28.1,,,29,29,,25.5,25.1,25.5,3.92,26.7,0.05,0.04,13.63,-,-,0.496,0.4951,17.12,1.76,,0.01,,9.11E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/21 23:00,-2286,-2071,1,30.3,,35.6,,,27.6,1.75,,28.1,36,23.7,29.6,30,29.4,31.9,29.5,-4,28.4,,26.8,28,,28,,,29,29,,25.5,25.1,25.4,3.9,26.7,0.05,0.04,13.65,-,-,0.496,0.4952,17.49,1.76,,0.01,,8.90E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/22 5:00,-2287,-2071,1,30.3,,34.4,,,27.5,1.96,,28.1,35.9,23.6,29.6,30,29.3,32.1,29.4,-4.6,28.3,,26.8,28.1,,28,,,28.9,28.9,,25.4,25,25.4,3.88,26.7,0.05,0.04,13.65,-,-,0.496,0.4951,17.74,1.76,,0.01,,8.90E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/22 11:00,-2287,-2071,1,30.2,,33.2,,,27.5,2.1,,28.1,35.8,23.6,29.5,29.9,29.3,32,29.4,-4.8,28.3,,26.7,27.9,,27.9,,,28.8,28.9,,25.4,25,25.4,3.85,26.5,0.04,0.03,13.65,-,-,0.496,0.4955,17.81,1.76,,0.01,,9.21E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/22 17:00,-2287,-2071,1,30.2,,34.5,,,27.4,2.31,,28.1,35.7,23.6,29.5,29.9,29.3,32,29.4,-4.9,28.2,,26.6,27.8,,27.9,,,28.8,28.8,,25.4,25,25.4,3.83,26.3,0.04,0.03,13.66,-,-,0.496,0.4954,18.59,1.76,,0.01,,9.21E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/22 23:00,-2288,-2072,1,30.1,,34.2,,,27.4,2.41,,28.1,35.6,23.5,29.4,29.9,29.2,32,29.3,-4.9,28.2,,26.6,27.9,,27.8,,,28.9,28.8,,25.4,24.9,25.3,3.81,26.3,0.04,0.03,13.67,-,-,0.496,0.4954,18.76,1.76,,0.01,,9.28E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/23 5:00,-2287,-2072,1,30.2,,33.8,,,27.4,2.15,,28,36,23.5,29.3,29.9,29.1,31.9,29.3,-4.9,28.1,,26.6,27.7,,27.8,,,28.7,28.8,,25.3,24.9,25.3,3.78,26.3,0.04,0.03,13.69,-,-,0.496,0.4955,17.4,1.76,,0.01,,9.28E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/23 11:00,-2287,-2073,1,30.3,,33.1,,,27.6,1.82,,27.9,35.6,23.5,29.3,29.8,29.1,31.9,29.3,-4.8,28.1,,26.6,27.7,,27.8,,,28.7,28.7,,25.3,24.9,25.3,3.77,26.2,0.05,0.04,13.64,-,-,0.496,0.495,16.92,1.76,,0.01,,9.23E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/23 17:00,-2288,-2071,1,30.7,,33.6,,,27.5,1.53,,27.9,35.9,23.5,29.3,29.7,29.1,31.8,29.2,-5,28,,26.4,27.6,,27.7,,,28.6,28.7,,25.3,24.9,25.3,3.77,26.4,0.05,0.04,13.68,-,-,0.495,0.4948,16.98,1.76,,0.01,,9.23E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.464,-,-,,,,
2019/10/23 23:00,-2287,-2072,1,30.8,,33.9,,,27.5,1.31,,27.9,35.5,23.4,29.3,29.6,29,31.8,29.1,-5.1,28,,26.4,27.6,,27.6,,,28.6,28.6,,25.3,24.9,25.2,3.76,26.6,0.05,0.05,13.68,-,-,0.496,0.4951,16.34,1.76,,0.01,,9.31E-06,3.70E+01,ND,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/24 5:00,-2288,-2072,1,31.1,,33.7,,,27.6,1.27,,27.8,35.5,23.4,29.2,29.6,29,31.7,29.1,-5.1,27.9,,26.4,27.6,,27.6,,,28.5,28.5,,25.3,24.8,25.2,3.74,26.4,0.05,0.05,13.66,-,-,0.496,0.4952,17.17,1.76,,0.01,,9.31E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/24 11:00,-2288,-2071,1,30.9,,33.5,,,27.6,1.25,,27.7,35.4,23.3,29.2,29.6,28.9,31.7,29.1,-5.1,27.8,,26.3,27.5,,27.5,,,28.5,28.5,,25.2,24.8,25.2,3.73,26.5,0.05,0.05,13.67,-,-,0.496,0.4949,17.2,1.76,,0.01,,9.17E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/24 17:00,-2289,-2072,1,31.1,,33.2,,,27.6,1.35,,27.7,35.3,23.3,29.1,29.6,28.9,31.7,29.1,-5.1,27.8,,26.3,27.5,,27.5,,,28.5,28.5,,25.2,24.8,25.2,3.71,26.7,0.06,0.05,13.65,-,-,0.496,0.4952,17.09,1.75,,0.01,,9.17E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/24 23:00,-2289,-2071,1,31.2,,33,,,27.7,1.56,,27.7,35.4,23.3,29.1,29.6,28.9,31.7,29,-5.2,27.8,,26.3,27.4,,27.5,,,28.4,28.4,,25.2,24.8,25.2,3.7,26.5,0.06,0.05,13.65,-,-,0.496,0.4951,15.89,1.76,,0.01,,9.33E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/25 5:00,-2287,-2071,1,31,,32.9,,,27.8,1.82,,27.6,35.4,23.3,29.1,29.6,28.8,31.7,29,-5.3,27.8,,26.2,27.6,,27.5,,,28.4,28.4,,25.2,24.8,25.1,3.68,26.4,0.06,0.04,13.64,-,-,0.496,0.4952,17.3,1.76,,0.01,,9.33E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/25 11:00,-2287,-2071,1,31.9,,32.6,,,27.8,2.19,,27.6,35.3,23.2,29.1,29.4,28.8,31.6,28.9,-5.3,27.7,,26.2,27.5,,27.4,,,28.4,28.4,,25.2,24.7,25.1,3.67,26.7,0.05,0.03,13.71,-,-,0.496,0.4953,18.18,1.76,,0.01,,9.29E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/25 17:00,-2289,-2072,1,31.8,,32.7,,,28.1,2.79,,27.4,35.2,23.2,29.1,29.6,28.8,31.6,28.9,-5.5,27.8,,26.3,27.6,,27.5,,,28.4,28.5,,25.1,24.7,25.1,3.64,26.6,0.03,0.02,13.6,-,-,0.496,0.4952,17.84,1.76,,0.01,,9.29E-06,3.70E+01,ND,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/25 23:00,-2288,-2071,1,31.8,,32.7,,,28.7,3.24,,27.6,35.3,23.2,29.2,29.7,28.9,31.7,29.1,-5.5,27.9,,26.4,27.6,,27.6,,,28.5,28.6,,25.1,24.6,25.1,3.63,26.5,0.04,0.02,13.64,-,-,0.496,0.4955,19.13,1.76,,0.01,,9.23E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/26 5:00,-2288,-2072,1,32.1,,32.6,,,29.2,2.93,,27.6,35.4,23.2,29.2,29.8,29,31.8,29.2,-5.5,28,,26.5,27.7,,27.7,,,28.6,28.6,,25.1,24.6,25,3.61,26.5,0.04,0.02,13.59,-,-,0.496,0.4952,19.79,1.76,,0.01,,9.23E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/26 11:00,-2289,-2073,1,32.2,,32.7,,,29.9,2.55,,27.5,35.4,23.1,29.4,29.8,29,31.9,29.7,-5.4,28.1,,26.6,27.8,,27.8,,,28.7,28.7,,25,24.6,25,3.6,26.7,0.04,0.03,13.62,-,-,0.496,0.4953,18.42,1.76,,0.01,,9.26E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/26 17:00,-2289,-2071,1,32.3,,33.2,,,30.5,2.36,,27.6,35.4,23.1,29.4,30,29.1,31.9,29.8,-5.4,28.2,,26.6,27.9,,27.9,,,28.7,28.8,,25.1,24.6,24.9,3.6,26.7,0.04,0.03,13.62,-,-,0.495,0.4947,17.19,1.76,,0.01,,9.26E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.464,-,-,,,,
2019/10/26 23:00,-2289,-2073,1,31.9,,32.8,,,31.1,2.29,,27.8,35.4,23.1,29.4,29.9,29.2,32,29.9,-5.2,28.3,,26.7,28,,27.9,,,28.8,28.8,,25.1,24.5,24.9,3.6,26.9,0.04,0.03,13.6,-,-,0.496,0.4951,17.81,1.76,,0.01,,9.24E-06,3.60E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/27 5:00,-2289,-2073,1,32.4,,32.3,,,31.5,2.2,,27.8,35.5,23.1,29.5,30,29.3,32,29.9,-5.2,28.4,,26.7,28,,28,,,28.9,28.9,,25,24.5,24.9,3.58,26.8,0.04,0.03,13.64,-,-,0.496,0.4951,17.15,1.76,,0.01,,9.24E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/27 11:00,-2289,-2073,1,32.7,,33.5,,,31.9,2.03,,27.9,35.5,23,29.6,30.1,29.3,32.1,30,-5.1,28.4,,26.8,28.1,,28.1,,,29,29,,25,24.5,24.9,3.56,26.9,0.04,0.03,13.61,-,-,0.496,0.4951,17.71,1.76,,0.01,,9.47E-06,3.70E+01,2.15E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/27 17:00,-2290,-2073,1,32.5,,33.5,,,32.1,2.04,,28,35.5,23,29.6,30.2,29.4,32.2,30.1,-5.3,28.5,,26.9,28.2,,28.1,,,29,29.1,,25,24.4,24.8,3.55,27.2,0.04,0.03,13.68,-,-,0.496,0.495,16.75,1.76,,0.01,,9.47E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/27 23:00,-2289,-2073,1,32.4,,33.3,,,32.2,1.77,,28,35.5,23,29.7,30.2,29.4,32.2,30.2,-5.2,28.6,,26.9,28.2,,28.2,,,29.1,29.2,,24.9,24.4,24.8,3.53,26.9,0.05,0.04,13.6,-,-,0.496,0.495,17.64,1.76,,0.01,,9.33E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/28 5:00,-2290,-2073,1,32.1,,33.1,,,32.2,1.62,,28,35.5,22.9,29.7,30.2,29.5,32.3,30.1,-5.4,28.6,,27,28.3,,28.3,,,29.1,29.2,,24.9,24.4,24.8,3.49,26.8,0.05,0.03,13.66,-,-,0.496,0.4954,16.7,1.76,,0.01,,9.33E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/28 11:00,-2289,-2073,1,32,,32.4,,,32.3,1.52,,28.1,35.5,22.9,29.8,30.3,29.6,32.3,30.3,-5.1,28.7,,27,28.3,,28.3,,,29.2,29.2,,24.9,24.4,24.8,3.46,26.7,0.05,0.04,13.68,-,-,0.496,0.4952,16.45,1.76,,0.01,,9.30E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/28 17:00,-2289,-2073,1,32.3,,32.1,,,32.4,1.47,,28,35.6,22.9,29.8,30.2,29.6,32.3,30.2,-4.6,28.7,,27.1,28.4,,28.3,,,29.2,29.2,,24.9,24.3,24.7,3.44,26.8,0.05,0.04,13.65,-,-,0.495,0.4948,16.93,1.76,,0.01,,9.30E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/28 23:00,-2289,-2074,1,32.3,,32.2,,,32.5,1.51,,28.2,35.6,22.9,29.9,30.3,29.6,32.3,30.3,-4.3,28.7,,27.2,28.4,,28.3,,,29.3,29.3,,24.9,24.3,24.7,3.4,26.5,0.05,0.04,13.71,-,-,0.496,0.4952,17.12,1.76,,0.01,,9.38E-06,3.70E+01,2.15E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/29 5:00,-2289,-2074,1,31.4,,32.7,,,32.6,1.69,,28.1,35.6,22.8,29.9,30.3,29.6,32.3,30.2,-4.4,28.8,,27.2,28.5,,28.4,,,29.3,29.4,,24.8,24.3,24.7,3.36,26.4,0.05,0.04,13.7,-,-,0.496,0.4954,17.23,1.76,,0.01,,9.38E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/29 11:00,-2289,-2074,1,31.4,,32.5,,,32.6,1.99,,28.1,35.6,22.8,29.9,30.3,29.7,32.3,30.3,-4.3,28.8,,27.2,28.5,,28.4,,,29.3,29.4,,24.8,24.3,24.7,3.33,26.2,0.04,0.03,13.69,-,-,0.496,0.4954,17.83,1.76,,0.01,,9.22E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/29 17:00,-2289,-2073,1,31.4,,31.1,,,32.5,2.28,,28.1,35.6,22.8,29.9,30.3,29.7,32.5,30.3,-5.2,28.8,,27.2,28.5,,28.4,,,29.4,29.4,,24.8,24.3,24.6,3.31,25.9,0.04,0.03,13.62,-,-,0.496,0.4953,17.71,1.76,,0.01,,9.22E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/29 23:00,-2289,-2075,1,31.4,,30.8,,,32.4,2.11,,28.2,35.6,22.8,29.9,30.2,29.7,32.4,30.5,-5.1,28.8,,27.2,28.5,,28.4,,,29.4,29.4,,24.8,24.2,24.6,3.29,25.8,0.04,0.03,13.69,-,-,0.496,0.4954,18.03,1.76,,0.01,,9.54E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/30 5:00,-2289,-2075,1,31.3,,30.5,,,32.2,1.97,,28.2,35.6,22.8,29.9,30.3,29.7,32.5,30.3,-5,28.8,,27.2,28.5,,28.4,,,29.4,29.4,,24.7,24.2,24.6,3.26,25.6,0.04,0.03,13.6,-,-,0.496,0.4951,17.14,1.76,,0.01,,9.54E-06,3.70E+01,ND,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/30 11:00,-2289,-2073,1,31.2,,30.4,,,31.9,1.73,,28.2,35.6,22.8,30,30.2,29.7,32.5,30.5,-5,28.8,,27.2,28.5,,28.4,,,29.4,29.4,,24.7,24.2,24.6,3.24,25.7,0.04,0.03,13.71,-,-,0.496,0.4951,16.58,1.76,,0.01,,9.41E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/30 17:00,-2288,-2073,1,31.1,,31.7,,,31.6,1.68,,28.2,35.6,22.7,29.9,30.3,29.7,32.5,30.4,-4.9,28.9,,27.3,28.6,,28.5,,,29.4,29.4,,24.7,24.2,24.6,3.25,26,0.05,0.04,13.68,-,-,0.496,0.4948,16,1.76,,0.01,,9.41E-06,3.70E+01,ND,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/30 23:00,-2289,-2073,1,31.1,,32,,,31.5,1.54,,28.2,35.6,22.7,29.9,30.3,29.7,32.4,30.4,-4.8,28.9,,27.3,28.6,,28.5,,,29.4,29.4,,24.7,24.2,24.5,3.23,26,0.05,0.04,13.59,-,-,0.496,0.4951,17.15,1.76,,0.01,,9.38E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/31 5:00,-2288,-2075,1,31,,32.5,,,31.5,1.56,,28.3,35.6,22.6,29.9,30.3,29.7,32.4,30.4,-4.6,28.9,,27.3,28.6,,28.5,,,29.4,29.4,,24.7,24.1,24.5,3.2,25.8,0.05,0.04,13.71,-,-,0.496,0.4954,17.54,1.76,,0.01,,9.38E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/31 11:00,-2289,-2074,1,30.9,,32.6,,,31.4,1.62,,28.2,35.6,22.6,29.9,30.3,29.7,32.4,30.4,-4.6,28.9,,27.3,28.6,,28.5,,,29.4,29.4,,24.7,24.1,24.5,3.17,25.7,0.04,0.04,13.68,-,-,0.496,0.4953,17.12,1.76,,0.01,,9.54E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/31 17:00,-2289,-2073,1,30.9,,32.5,,,31.4,1.89,,28.2,35.6,22.6,29.9,30.2,29.7,32.4,30.4,-4.4,28.9,,27.3,28.6,,28.5,,,29.4,29.4,,24.7,24.1,24.5,3.17,25.8,0.04,0.03,13.67,-,-,0.496,0.4951,16.97,1.76,,0.01,,9.54E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/10/31 23:00,-2289,-2074,1,30.8,,32.7,,,31.4,1.92,,28.2,35.6,22.6,29.9,30.3,29.7,32.5,30.3,-4.5,28.9,,27.3,28.6,,28.5,,,29.4,29.4,,24.7,24.1,24.5,3.15,25.7,0.04,0.03,13.65,-,-,0.496,0.495,18.09,1.76,,0.01,,9.49E-06,3.70E+01,ND,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/1 5:00,-2288,-2074,1,30.9,,32.6,,,31.3,2.06,,28.4,35.6,22.6,29.9,30.3,29.8,32.4,30.4,-4.3,28.9,,27.4,28.6,,28.5,,,29.4,29.4,,24.6,24.1,24.4,3.13,25.6,0.04,0.03,13.69,-,-,0.496,0.4953,17.52,1.76,,0.01,,9.49E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/1 11:00,-2289,-2074,1,30.8,,32.7,,,31.2,2.12,,28.3,35.5,22.5,29.9,30.3,29.7,32.4,30.4,-4.2,28.9,,27.4,28.6,,28.5,,,29.4,29.4,,24.6,24.1,24.4,3.12,25.7,0.04,0.03,13.63,-,-,0.496,0.4949,17.64,1.76,,0.01,,9.41E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/1 17:00,-2289,-2073,1,30.7,,32.8,,,31.2,1.98,,28.2,35.5,22.5,29.9,30.3,29.7,32.4,30.5,-4,28.9,,27.4,28.6,,28.5,,,29.4,29.4,,24.6,24.1,24.4,3.12,26,0.04,0.03,13.7,-,-,0.496,0.4948,16.78,1.76,,0.01,,9.41E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.464,-,-,,,,
2019/11/1 23:00,-2289,-2074,1,30.9,,32.9,,,31.2,1.45,,28.2,35.6,22.5,30,30.4,29.7,32.4,30.4,-4.1,28.9,,27.3,28.6,,28.5,,,29.4,29.4,,24.5,24,24.4,3.1,26.1,0.05,0.04,13.68,-,-,0.496,0.4952,16.75,1.76,,0.01,,9.47E-06,3.70E+01,1.88E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/2 5:00,-2287,-2075,1,30.8,,32.7,,,31.1,1.4,,28.1,35.6,22.5,30,30.3,29.7,32.4,30.3,-4,28.9,,27.4,28.6,,28.5,,,29.4,29.4,,24.5,24,24.4,3.05,25.9,0.04,0.04,13.64,-,-,0.496,0.4953,16.81,1.76,,0.01,,9.47E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/2 11:00,-2288,-2075,1,30.9,,32.7,,,31.1,1.46,,28.2,35.5,22.4,29.9,30.4,29.7,32.4,30.3,-4,28.9,,27.4,28.6,,28.5,,,29.4,29.4,,24.5,24,24.3,3.01,25.6,0.04,0.03,13.76,-,-,0.496,0.4954,16.3,1.76,,0.01,,9.30E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/2 17:00,-2289,-2075,1,30.7,,32.9,,,31,1.59,,28.2,35.5,22.4,29.9,30.3,29.7,32.2,30.3,-3.5,28.9,,27.4,28.6,,28.5,,,29.4,29.4,,24.5,24,24.3,2.99,25.5,0.04,0.03,13.7,-,-,0.496,0.4951,16.85,1.76,,0.01,,9.30E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/2 23:00,-2288,-2075,1,30.8,,32.6,,,31,1.73,,28.2,35.5,22.4,29.9,30.3,29.7,32.2,30.3,-3.4,28.9,,27.4,28.6,,28.5,,,29.4,29.4,,24.5,23.9,24.3,2.96,25.4,0.04,0.03,13.68,-,-,0.496,0.4952,17.34,1.76,,0.01,,9.47E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/3 5:00,-2288,-2075,1,30.7,,32.6,,,30.9,1.79,,28.2,35.5,22.3,29.9,30.3,29.7,32.3,30.4,-3.5,28.9,,27.4,28.6,,28.5,,,29.4,29.4,,24.4,23.9,24.3,2.92,25.2,0.04,0.03,13.63,-,-,0.496,0.4952,16.98,1.76,,0.01,,9.47E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/3 11:00,-2288,-2075,1,30.6,,32.6,,,30.8,1.82,,28.2,35.5,22.3,29.9,30.3,29.7,32.3,30.3,-3.5,28.9,,27.4,28.6,,28.5,,,29.4,29.4,,24.4,23.9,24.3,4.14,25.1,0.04,0.03,13.68,-,-,0.496,0.4954,17.32,1.76,,0.01,,9.30E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/3 17:00,-2287,-2075,1,30.7,,32.4,,,30.7,1.89,,28.2,35.5,22.3,29.9,30.3,29.7,32.3,30.3,-3.4,28.9,,27.4,28.6,,28.5,,,29.4,29.4,,24.4,23.8,24.2,4.57,25.2,0.04,0.03,13.67,-,-,0.496,0.4949,16.84,1.76,,0.01,,9.30E-06,3.70E+01,2.42E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/3 23:00,-2288,-2076,1,30.7,,32.5,,,30.7,1.95,,28.2,35.5,22.3,29.8,30.2,29.7,32.3,30.3,-3.4,28.9,,27.3,28.6,,28.5,,,29.4,29.4,,24.4,23.8,24.2,4.55,25,0.04,0.03,13.65,-,-,0.496,0.4953,17.45,1.76,,0.01,,9.47E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/4 5:00,-2288,-2075,1,30.7,,32.4,,,30.6,1.85,,28.1,35.4,22.3,29.8,30.3,29.7,32.2,30.3,-3.5,28.9,,27.3,28.6,,28.5,,,29.4,29.4,,24.3,23.8,24.2,4.52,24.9,0.04,0.03,13.72,-,-,0.496,0.4953,17.43,1.76,,0.01,,9.47E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/4 11:00,-2289,-2075,1,30.6,,32.4,,,30.6,1.79,,28.1,35.5,22.2,29.8,30.2,29.6,32.2,30.3,-3.5,28.8,,27.3,28.5,,28.5,,,29.4,29.4,,24.3,23.8,24.1,4.5,24.8,0.04,0.03,13.63,-,-,0.496,0.4953,19.35,1.76,,0.01,,9.39E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/4 17:00,-2289,-2075,1,30.6,,32.2,,,30.5,1.71,,27.9,35.5,22.2,29.8,30.2,29.6,32.2,30.3,-3.4,28.8,,27.3,28.5,,28.5,,,29.3,29.3,,24.3,23.8,24.1,4.48,24.8,0.06,0.05,13.69,-,-,0.496,0.4952,17.75,1.76,,0.01,,9.39E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/4 23:00,-2288,-2076,1,30.6,,32.2,,,30.5,1.63,,28.1,35.4,22.1,29.8,30.2,29.6,32.2,30.3,-3.6,28.8,,27.3,28.5,,28.4,,,29.3,29.3,,24.2,23.7,24.1,4.44,24.7,0.06,0.05,13.68,-,-,0.496,0.4952,19.01,1.76,,0.01,,9.17E-06,3.70E+01,ND,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/5 5:00,-2287,-2077,1,30.5,,32.2,,,30.5,1.61,,28.1,35.4,22.1,29.8,30.2,29.6,32.2,30.2,-3.5,28.8,,27.3,28.5,,28.4,,,29.3,29.4,,24.2,23.7,24.1,4.39,24.4,0.06,0.04,13.66,-,-,0.496,0.4955,18.71,1.76,,0.01,,9.17E-06,3.70E+01,1.88E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/5 11:00,-2288,-2075,1,30.5,,32.3,,,30.3,1.58,,27.9,35.4,22.1,29.8,30.1,29.6,32.2,30.2,-3.6,28.7,,27.2,28.5,,28.4,,,29.3,29.3,,24.1,23.7,24.1,4.36,24.2,0.06,0.05,13.74,-,-,0.496,0.4954,18.06,1.76,,0.01,,9.29E-06,3.70E+01,0.00E+00,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/5 17:00,-2289,-2075,1,30.7,,32.1,,,30.3,1.68,,28,35.4,22.1,29.7,30.1,29.6,32.2,30.2,-3.5,28.7,,27.2,28.5,,28.4,,,29.3,29.4,,24.2,23.7,24,4.34,24.4,0.06,0.05,13.68,-,-,0.496,0.4956,18.8,1.75,,0.01,,9.29E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/5 23:00,-2287,-2076,1,30.5,,32.3,,,30.2,1.65,,28,35.3,22,29.7,30.1,29.5,32.1,30.3,-3.5,28.7,,27.2,28.4,,28.4,,,29.3,29.4,,24.1,23.6,24,4.32,24,0.06,0.05,13.72,-,-,0.496,0.4957,18,1.76,,0.01,,9.30E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/6 5:00,-2288,-2076,1,30.4,,32,,,30.2,1.77,,28,35.3,22,29.7,30,29.5,32.1,30.2,-3.7,28.7,,27.2,28.4,,28.3,,,29.2,29.4,,24.1,23.6,24,4.29,23.9,0.05,0.04,13.72,-,-,0.497,0.4961,17.91,1.76,,0.01,,9.30E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/6 11:00,-2288,-2075,1,30.4,,32.1,,,30.1,1.64,,27.9,35.3,22,29.6,30.1,29.5,32.1,30.1,-3.6,28.7,,27.2,28.4,,28.4,,,29.2,29.3,,24.1,23.6,24,4.27,23.8,0.06,0.05,13.92,-,-,0.504,0.5037,18.81,1.76,,0.01,,9.24E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.473,-,-,,,,
2019/11/6 17:00,-2288,-2076,1,30.3,,32.4,,,30,1.53,,27.9,35.3,21.9,29.7,29.9,29.5,32.1,30.1,-3.6,28.7,,27.1,28.4,,28.3,,,29.1,29.2,,24.1,23.6,24,4.27,24.1,0.06,0.05,13.65,-,-,0.496,0.4951,18.17,1.76,,0.01,,9.24E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/6 23:00,-2287,-2075,1,30.3,,32,,,29.9,1.4,,27.9,35.3,21.9,29.6,30,29.4,32.1,29.6,-3.8,28.6,,27.1,28.3,,28.2,,,29.1,29.2,,24,23.5,23.9,4.26,24,0.06,0.05,13.74,-,-,0.497,0.4958,17.68,1.76,,0.01,,9.16E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/7 5:00,-2288,-2076,1,30.3,,31.9,,,29.9,1.52,,27.9,35.3,21.9,29.6,29.9,29.4,32,29.6,-3.8,28.6,,27,28.3,,28.2,,,29.1,29.2,,24,23.5,23.9,4.22,23.9,0.06,0.05,13.69,-,-,0.497,0.4959,18.67,1.76,,0.01,,9.16E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/7 11:00,-2287,-2075,1,30.3,,31.8,,,29.9,1.97,,27.8,35.2,21.9,29.5,29.9,29.4,32,29.6,-3.7,28.6,,27,28.3,,28.2,,,29.1,29.1,,24,23.5,23.9,4.2,24,0.05,0.04,13.86,-,-,0.504,0.5033,18.64,1.76,,0.01,,9.37E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.473,-,-,,,,
2019/11/7 17:00,-2289,-2075,1,30.3,,31.9,,,29.8,2.06,,27.7,35.2,21.9,29.6,29.9,29.4,32,29.5,-3.8,28.5,,27,28.3,,28.1,,,29,29.1,,24,23.5,23.8,4.21,24.4,0.05,0.04,13.7,-,-,0.496,0.4956,19.06,1.76,,0.01,,9.37E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/7 23:00,-2289,-2075,1,30.3,,31.8,,,29.7,1.76,,27.8,35.2,21.8,29.5,29.9,29.4,32,29.5,-3.8,28.5,,27,28.3,,28.2,,,29,29.1,,24,23.5,23.8,4.2,24.1,0.05,0.04,13.65,-,-,0.497,0.4958,18.37,1.76,,0.01,,9.24E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/8 5:00,-2288,-2076,1,30.3,,31.6,,,29.7,1.41,,27.7,35.2,21.8,29.5,29.9,29.3,31.9,29.5,-3.8,28.5,,27,28.2,,28.1,,,29,29,,23.9,23.5,23.8,4.18,24.2,0.06,0.05,13.73,-,-,0.497,0.4959,17.26,1.76,,0.01,,9.24E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/8 11:00,-2288,-2075,1,30.3,,31.5,,,29.6,1.28,,27.7,35.2,21.7,29.5,29.8,29.3,31.9,29.4,-3.8,28.5,,27,28.2,,28.1,,,29,29,,23.9,23.4,23.8,4.15,24.2,0.06,0.05,13.83,-,-,0.504,0.5033,17.17,1.76,,0.01,,9.37E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.473,-,-,,,,
2019/11/8 17:00,-2289,-2075,1,30.3,,31.7,,,29.6,1.23,,27.7,35.2,21.7,29.4,29.8,29.3,31.9,29.8,-3.6,28.5,,26.9,28.2,,28.1,,,29,29,,23.8,23.4,23.8,4.14,24.2,0.06,0.05,13.69,-,-,0.496,0.4955,17.39,1.76,,0.01,,9.37E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/8 23:00,-2288,-2076,1,30.3,,31.6,,,29.6,1.16,,27.7,35.1,21.7,29.4,29.8,29.2,31.9,29.4,-3.6,28.4,,26.9,28.2,,28.1,,,29,29,,23.8,23.3,23.7,4.1,24.2,0.06,0.05,13.69,-,-,0.496,0.4954,17.17,1.76,,0.01,,9.30E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/9 5:00,-2288,-2076,1,30.2,,31.3,,,29.5,1.27,,27.6,35.1,21.6,29.4,29.6,29.2,31.8,29.4,-3.7,28.4,,26.9,28,,28,,,28.9,29,,23.8,23.3,23.7,4.06,23.9,0.06,0.04,13.75,-,-,0.497,0.4961,17.9,1.76,,0.01,,9.30E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/9 11:00,-2289,-2077,1,30.1,,31.1,,,29.4,1.35,,27.7,35,21.6,29.4,29.6,29.2,31.7,29.3,-3.7,28.3,,26.8,27.9,,28,,,28.9,28.9,,23.7,23.3,23.7,4.02,23.7,0.05,0.05,13.68,-,-,0.497,0.4959,17.73,1.76,,0.01,,9.48E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/9 17:00,-2289,-2076,1,30.2,,30.9,,,29.4,1.58,,27.6,35,21.5,29.3,29.6,29.2,31.8,29.3,-3.8,28.3,,26.8,27.9,,28,,,28.8,28.8,,23.7,23.3,23.6,4.01,23.4,0.05,0.04,13.67,-,-,0.496,0.4954,17.49,1.75,,0.01,,9.48E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/9 23:00,-2289,-2077,1,30.1,,30.6,,,29.3,1.55,,27.6,35,21.5,29.3,29.5,29.1,31.7,29.3,-3.7,28.3,,26.8,27.8,,27.9,,,28.8,28.8,,23.7,23.2,23.6,3.99,23.5,0.05,0.04,13.78,-,-,0.497,0.4958,17.52,1.76,,0.01,,9.36E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/10 5:00,-2288,-2075,1,30.1,,30.5,,,29.2,1.49,,27.6,35,21.5,29.2,29.5,29.1,31.5,29.2,-3.5,28.3,,26.7,27.8,,27.9,,,28.8,28.8,,23.7,23.2,23.6,3.96,23.4,0.05,0.04,13.68,-,-,0.497,0.4958,17.76,1.76,,0.01,,9.36E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/10 11:00,-2289,-2076,1,30.1,,30.4,,,29.1,1.52,,27.5,34.9,21.5,29.2,29.4,29,31.5,29.2,-3.5,28.2,,26.7,27.8,,27.8,,,28.8,28.8,,23.6,23.2,23.6,3.94,23.2,0.05,0.04,13.69,-,-,0.497,0.4958,17.25,1.76,,0.01,,9.50E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/10 17:00,-2289,-2075,1,30.1,,30.5,,,29,1.49,,27.5,34.9,21.4,29.2,29.4,29,31.4,29.1,-3.5,28.2,,26.6,27.8,,27.8,,,28.7,28.7,,23.6,23.2,23.5,3.93,23.4,0.05,0.04,13.73,-,-,0.496,0.4955,17.04,1.76,,0.01,,9.50E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/10 23:00,-2289,-2077,1,30.1,,30.1,,,29,1.47,,27.5,34.9,21.4,29.2,29.4,29,31.4,29.1,-3.5,28.2,,26.7,27.7,,27.8,,,28.7,28.7,,23.6,23.2,23.5,3.91,23.2,0.05,0.04,13.73,-,-,0.497,0.4958,18.09,1.76,,0.01,,9.55E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/11 5:00,-2288,-2077,1,30.2,,31.8,,,28.9,1.61,,27.5,34.8,21.3,29.1,29.4,28.9,31.4,29.1,-3.5,28.1,,26.6,27.7,,27.7,,,28.7,28.7,,23.6,23.1,23.5,3.88,23.1,0.05,0.04,13.73,-,-,0.496,0.4956,17.89,1.76,,0.01,,9.55E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/11 11:00,-2288,-2076,1,30.1,,31.5,,,28.9,1.85,,27.4,34.8,21.4,29,29.3,28.9,31.4,29,-3.5,28.1,,26.6,27.7,,27.7,,,28.6,28.7,,23.6,23.1,23.5,3.86,22.8,0.05,0.04,13.74,-,-,0.497,0.4961,18.39,1.76,,0.01,,9.63E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/11 17:00,-2289,-2077,1,30.1,,31.5,,,28.8,2.21,,27.5,34.8,21.3,29.1,29.3,28.9,31.4,29,-3.5,28.1,,26.6,27.6,,27.7,,,28.6,28.6,,23.6,23.1,23.5,3.85,22.9,0.04,0.03,13.67,-,-,0.497,0.4958,18.32,1.76,,0.01,,9.63E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/11 23:00,-2289,-2077,1,29.8,,31.1,,,28.7,2.19,,27.2,34.7,21.3,29,29.3,28.8,31.5,29,-3.5,28.1,,26.6,27.6,,27.7,,,28.5,28.6,,23.5,23.1,23.4,3.84,22.8,0.04,0.03,13.67,-,-,0.496,0.4956,18.05,1.76,,0.01,,9.55E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/12 5:00,-2289,-2077,1,30,,31.1,,,28.7,1.85,,27.1,34.7,21.3,28.9,29.2,28.8,31.4,28.9,-3.4,28,,26.5,27.6,,27.6,,,28.5,28.5,,23.5,23,23.4,3.82,22.9,0.05,0.03,13.71,-,-,0.497,0.4959,17.87,1.76,,0.01,,9.55E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/12 11:00,-2289,-2076,1,30,,31,,,28.6,1.36,,27,34.7,21.3,28.9,29.1,28.7,31.4,28.9,-3.3,28,,26.5,27.6,,27.6,,,28.5,28.5,,23.5,23,23.4,3.82,23.1,0.06,0.04,13.65,-,-,0.496,0.4957,17.07,1.76,,0.01,,9.32E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/12 17:00,-2290,-2076,1,29.9,,31,,,28.6,1.03,,26.9,35.1,21.2,28.9,29.2,28.7,31.3,28.9,-3.2,28,,26.5,27.5,,27.6,,,28.5,28.5,,23.5,23,23.4,3.83,23.3,0.06,0.05,13.72,-,-,0.496,0.495,17.27,1.76,,0.01,,9.32E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/12 23:00,-2289,-2077,1,29.8,,30.5,,,28.5,0.78,,26.9,34.8,21.1,28.9,29.1,28.7,31.2,28.8,-3.2,27.9,,26.4,27.5,,27.5,,,28.5,28.6,,23.4,23,23.3,3.81,23.3,0.06,0.05,13.71,-,-,0.496,0.496,17.43,1.76,,0.01,,9.38E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/13 5:00,-2289,-2077,1,29.8,,30.3,,,28.5,0.72,,26.7,34.6,21.1,28.9,29.1,28.7,31.2,28.8,-3.2,27.9,,26.4,27.5,,27.5,,,28.5,28.5,,23.4,23,23.3,3.78,23.3,0.06,0.05,13.69,-,-,0.497,0.496,17,1.76,,0.01,,9.38E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/13 11:00,-2289,-2077,1,29.6,,30.1,,,28.5,0.99,,26.7,34.7,21.1,28.9,29,28.7,31.2,28.8,-3.2,27.9,,26.4,27.4,,27.5,,,28.5,28.5,,23.3,22.9,23.3,3.76,23.2,0.06,0.05,13.74,-,-,0.496,0.496,17.21,1.76,,0.01,,9.51E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/13 17:00,-2289,-2077,1,29.7,,29.7,,,28.5,1.41,,26.7,34.3,21.1,28.8,29,28.7,31.2,28.7,-3.2,27.8,,26.4,27.4,,27.5,,,28.3,28.4,,23.4,22.9,23.3,3.75,23.3,0.05,0.05,13.73,-,-,0.496,0.496,17.15,1.76,,0.01,,9.51E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/13 23:00,-2289,-2076,1,29.9,,30.8,,,28.5,2.08,,26.7,34.9,21,28.8,29,28.6,31.1,28.7,-3.1,27.8,,26.3,27.4,,27.4,,,28.3,28.4,,23.3,22.9,23.3,3.74,23.3,0.05,0.04,13.69,-,-,0.496,0.496,18.47,1.76,,0.01,,9.51E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/14 5:00,-2289,-2076,1,29.7,,30.7,,,28.4,2.52,,26.7,34.5,21,28.7,28.9,28.6,31.1,28.7,-3.2,27.7,,26.3,27.3,,27.4,,,28.3,28.3,,23.3,22.8,23.2,3.74,23.4,0.04,0.03,13.64,-,-,0.496,0.495,18.71,1.76,,0.01,,9.51E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/14 11:00,-2289,-2076,1,29.6,,30.5,,,28.5,2.29,,26.7,34.5,21,28.7,28.9,28.5,31.1,28.7,-3.1,27.8,,26.3,27.3,,27.4,,,28.2,28.3,,23.3,22.8,23.2,3.74,23.6,0.04,0.03,13.74,-,-,0.497,0.496,18.93,1.76,,0.01,,9.68E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/14 17:00,-2289,-2077,1,29.6,,30.7,,,28.4,1.62,,26.7,34.5,21,28.7,28.9,28.5,31,28.7,-3.2,27.7,,26.3,27.3,,27.4,,,28.2,28.3,,23.3,22.8,23.2,3.73,23.8,0.05,0.04,13.69,-,-,0.496,0.495,17.7,1.76,,0.01,,9.68E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/14 23:00,-2289,-2077,1,29.7,,30.9,,,28.4,1.25,,26.7,34.5,20.9,28.7,28.8,28.5,31,28.6,-3.2,27.7,,26.2,27.3,,27.3,,,28.2,28.2,,23.2,22.8,23.2,3.7,23.7,0.06,0.04,13.72,-,-,0.497,0.496,17.78,1.76,,0.01,,9.37E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/15 5:00,-2289,-2078,1,29.7,,30.8,,,28.4,1.03,,26.5,34.9,20.9,28.6,28.8,28.5,31,28.6,-3.1,27.6,,26.2,27.2,,27.3,,,28.2,28.2,,23.2,22.8,23.2,3.66,23.6,0.06,0.05,13.77,-,-,0.497,0.496,17.15,1.76,,0.01,,9.37E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/15 11:00,-2290,-2078,1,29.7,,30.8,,,28.3,1.19,,26.6,34.6,20.9,28.6,28.7,28.4,30.9,28.6,-3.1,27.6,,26.2,27.2,,27.3,,,28.1,28.2,,23.2,22.8,23.1,3.62,23.4,0.06,0.05,13.76,-,-,0.497,0.496,17.1,1.76,,0.01,,9.51E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/15 17:00,-2291,-2078,1,29.6,,30.9,,,28.3,1.41,,26.6,34.5,20.8,28.6,28.8,28.4,30.9,28.5,-3.1,27.6,,26.1,27.2,,27.2,,,28.1,28.1,,23.1,22.8,23.1,3.61,23,0.05,0.04,13.71,-,-,0.496,0.496,16.98,1.76,,0.01,,9.51E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/15 23:00,-2290,-2077,1,29.6,,30.7,,,28.2,1.49,,26.6,34.5,20.8,28.5,28.7,28.4,30.9,28.5,-3.1,27.6,,26.1,27.2,,27.2,,,28.1,28.1,,23.1,22.7,23.1,3.59,22.9,0.05,0.04,13.74,-,-,0.497,0.496,18.54,1.76,,0.01,,9.45E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/16 5:00,-2290,-2077,1,29.5,,30.8,,,28.2,1.4,,26.5,34.4,20.8,28.5,28.7,28.4,30.9,28.5,-3.1,27.6,,26.1,27.1,,27.2,,,28.1,28.1,,23.1,22.7,23,3.57,23,0.05,0.04,13.72,-,-,0.497,0.496,17.55,1.76,,0.01,,9.45E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/16 11:00,-2291,-2077,1,29.5,,30.6,,,28.2,1.36,,26.5,34.3,20.7,28.5,28.7,28.4,30.8,28.5,-3.1,27.6,,26.1,27.1,,27.2,,,28,28,,23.1,22.7,23,3.54,22.8,0.05,0.04,13.71,-,-,0.496,0.496,16.43,1.76,,0.01,,9.64E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/16 17:00,-2290,-2077,0,29.4,,30.6,,,28.1,1.26,,26.5,34.3,20.7,28.5,28.6,28.3,30.8,28.4,-3,27.5,,26.1,27.1,,27.1,,,28,28.1,,23.1,22.6,23,3.53,22.8,0.05,0.04,13.71,-,-,0.497,0.496,16.31,1.76,,0.01,,9.64E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/16 23:00,-2290,-2077,1,29.4,,30.4,,,28.1,1.27,,26.5,34.3,20.7,28.4,28.5,28.3,30.8,28.4,-3.1,27.5,,26,27,,27.1,,,28,28,,23,22.6,23,3.52,22.8,0.05,0.04,13.77,-,-,0.496,0.496,17.31,1.76,,0.01,,9.23E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/17 5:00,-2289,-2077,1,29.4,,30.3,,,28.1,1.25,,26.4,34.2,20.7,28.4,28.5,28.2,30.7,28.4,-3.1,27.5,,26,27,,27,,,28,28,,23,22.6,23,3.49,22.6,0.05,0.04,13.74,-,-,0.497,0.496,16.93,1.76,,0.01,,9.23E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/17 11:00,-2289,-2077,1,29.4,,30.1,,,28,1.06,,26.4,34.2,20.7,28.4,28.5,28.2,30.7,28.3,-3.1,27.4,,26,27,,27,,,28,28,,23,22.5,22.9,3.47,22.8,0.06,0.05,13.79,-,-,0.497,0.496,17.05,1.76,,0.01,,9.34E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/17 17:00,-2290,-2077,1,29.3,,30.2,,,28,0.71,,26.3,34.2,20.6,28.3,28.5,28.2,30.7,28.3,-3.1,27.4,,25.9,26.9,,27,,,27.9,27.9,,22.9,22.5,22.9,3.45,22.7,0.06,0.05,13.74,-,-,0.496,0.496,16.62,1.75,,0.01,,9.34E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/17 23:00,-2291,-2077,1,29.2,,29.9,,,28,0.72,,26.3,34.1,20.6,28.3,28.4,28.2,30.6,28.2,-3.2,27.4,,25.9,26.9,,26.9,,,27.8,27.9,,22.9,22.5,22.9,3.42,22.6,0.06,0.05,13.7,-,-,0.496,0.496,16.81,1.76,,0.01,,9.34E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/18 5:00,-2289,-2077,1,29.1,,29.8,,,27.9,1.17,,26.2,34.1,20.5,28.3,28.4,28.1,30.6,28.2,-3.2,27.3,,25.9,26.9,,26.9,,,27.8,27.8,,22.9,22.5,22.8,3.39,22.6,0.05,0.04,13.76,-,-,0.497,0.496,17.54,1.76,,0.01,,9.34E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/18 11:00,-2290,-2077,1,29.3,,29.6,,,27.9,1.9,,26.2,34.1,20.5,28.3,28.4,28.1,30.6,28.2,-3.2,27.3,,25.8,26.8,,26.9,,,27.8,27.8,,22.9,22.5,22.8,3.37,22.6,0.04,0.03,13.76,-,-,0.497,0.496,17.75,1.76,,0.01,,9.45E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/18 17:00,-2289,-2077,1,29.2,,29.7,,,27.9,2.44,,26.2,34.1,20.5,28.2,28.4,28.1,30.5,28.2,-3.2,27.3,,25.8,26.8,,26.9,,,27.8,27.8,,22.9,22.4,22.8,3.37,22.6,0.04,0.03,13.7,-,-,0.496,0.495,18.73,1.76,,0.01,,9.45E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/18 23:00,-2290,-2077,1,29.2,,29.6,,,27.9,2.31,,26.4,34.1,20.5,28.2,28.3,28.1,30.5,28.2,-3.1,27.3,,25.8,26.8,,26.9,,,27.8,27.8,,22.9,22.4,22.8,3.38,22.9,0.04,0.03,13.75,-,-,0.497,0.496,19.18,1.76,,0.01,,9.50E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/19 5:00,-2291,-2077,1,29.2,,29.4,,,27.8,2.28,,26.3,34,20.5,28.2,28.3,28,30.5,28.1,-3,27.2,,25.8,26.8,,26.8,,,27.7,27.8,,22.9,22.4,22.8,3.38,23.4,0.04,0.03,13.68,-,-,0.496,0.496,19.12,1.76,,0.01,,9.50E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/19 11:00,-2291,-2077,1,29.1,,29.2,,,27.8,2.1,,26.3,34,20.5,28.1,28.3,28,30.5,28.1,-3,27.3,,25.8,26.8,,26.9,,,27.7,27.8,,22.9,22.4,22.8,3.38,23.3,0.04,0.03,13.69,-,-,0.496,0.496,18.49,1.76,,0.01,,9.25E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/19 17:00,-2291,-2077,1,29.1,,29.1,,,27.8,1.86,,26.3,34,20.4,28.2,28.4,28,30.5,28.1,-3,27.2,,25.8,26.8,,26.8,,,27.7,27.8,,22.8,22.4,22.8,3.37,23.5,0.04,0.04,13.73,-,-,0.497,0.496,18.19,1.76,,0.01,,9.25E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/19 23:00,-2291,-2077,1,29.1,,29.2,,,27.8,1.47,,26.2,33.9,20.4,28.1,28.3,28,30.4,28,-3.1,27.2,,25.7,26.8,,26.8,,,27.6,27.7,,22.8,22.4,22.8,3.34,23.4,0.05,0.04,13.72,-,-,0.497,0.496,18.03,1.76,,0.01,,9.57E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/20 5:00,-2291,-2078,1,29.4,,28.9,,,27.7,1.12,,26.4,34.1,20.3,28.1,28.3,27.9,30.4,28,-3.1,27.1,,25.7,26.8,,26.8,,,27.6,27.7,,22.8,22.4,22.7,3.31,23.3,0.05,0.05,13.69,-,-,0.497,0.496,16.22,1.76,,0.01,,9.57E-06,3.70E+01,2.42E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/20 11:00,-2291,-2078,1,29.1,,28.8,,,27.7,0.78,,26.2,34.1,20.3,28,28.2,27.9,30.3,28.1,-3,27.2,,25.7,26.9,,26.8,,,27.6,27.7,,22.7,22.3,22.7,3.48,23.2,0.06,0.05,13.71,-,-,0.497,0.496,16.67,1.76,,0.01,,9.30E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/20 17:00,-2291,-2078,0,29,,28.8,,,27.6,0.51,,26.2,34,20.2,28,28.3,27.9,30.3,27.9,-3.1,27.1,,25.6,26.8,,26.7,,,27.6,27.6,,22.6,22.3,22.6,3.5,23,0.06,0.05,13.75,-,-,0.497,0.496,16.49,1.76,,0.01,,9.30E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/20 23:00,-2290,-2079,0,29,,28.5,,,27.6,0.41,,26.2,33.9,20.2,28,28.2,27.8,30.3,27.9,-3,27,,25.6,26.7,,26.7,,,27.6,27.6,,22.6,22.2,22.6,3.46,22.5,0.07,0.06,13.75,-,-,0.497,0.496,16.31,1.76,,0.01,,9.32E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/21 5:00,-2290,-2079,0,28.9,,28.5,,,27.5,0.34,,26.2,33.9,20.1,28,28.1,27.8,30.3,27.9,-3.2,27,,25.6,26.6,,26.6,,,27.6,27.6,,22.6,22.2,22.6,3.41,22.3,0.06,0.05,13.77,-,-,0.497,0.496,16.07,1.76,,0.01,,9.32E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/21 11:00,-2290,-2079,0,28.9,,28.3,,,27.4,0.31,,26.2,33.9,20.1,27.9,28.1,27.8,30.2,27.9,-3.1,27,,25.5,26.6,,26.6,,,27.6,27.6,,22.5,22.2,22.5,3.37,22,0.08,0.07,13.83,-,-,0.497,0.496,14.43,1.76,,0.01,,9.23E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/21 17:00,-2289,-2077,-1,28.8,,28.2,,,27.4,0.61,,26.2,33.9,20.1,27.9,28,27.8,30.2,27.8,-3.1,27,,25.5,26.5,,26.6,,,27.5,27.5,,22.5,22.2,22.5,3.35,21.6,0.09,0.08,13.72,-,-,0.496,0.496,15.09,1.76,,0.01,,9.23E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/21 23:00,-2288,-2078,-1,28.2,,27.6,,,27.3,0.88,,23.5,33.8,20,27.9,28,27.7,30.2,27.8,-3,26.9,,25.5,26.6,,26.6,,,27.5,27.5,,22.5,22.1,22.5,3.32,21.6,0.08,0.08,13.83,-,-,0.497,0.496,14.46,1.76,,0.01,,9.17E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/22 5:00,-2287,-2079,-1,28.7,,27.7,,,27.2,1.21,,25.9,33.8,20,27.8,28,27.6,30.1,27.8,-2.9,26.9,,25.5,26.6,,26.5,,,27.4,27.4,,22.4,22.1,22.4,3.28,21.3,0.08,0.07,13.73,-,-,0.497,0.496,15.83,1.76,,0.01,,9.17E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/22 11:00,-2288,-2079,-1,28.9,,27.6,,,27,1.51,,26,33.8,19.9,27.8,27.9,27.6,30,27.7,-2.9,26.8,,25.4,26.4,,26.4,,,27.4,27.4,,22.4,22.1,22.4,3.25,21.3,0.08,0.07,13.73,-,-,0.497,0.496,16.4,1.75,,0.01,,9.22E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/22 17:00,-2287,-2079,0,28.7,,27.7,,,27,1.86,,25.9,33.7,19.9,27.7,27.8,27.6,30,27.7,-2.8,26.8,,25.4,26.4,,26.4,,,27.3,27.4,,22.4,22,22.4,3.24,20.9,0.07,0.07,13.72,-,-,0.497,0.496,16.02,1.76,,0.01,,9.22E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/22 23:00,-2288,-2079,0,28.6,,27.7,,,27,2.05,,25.9,33.7,19.9,27.7,27.7,27.6,29.9,27.6,-2.7,26.8,,25.3,26.3,,26.4,,,27.3,27.3,,22.4,22,22.4,3.22,20.9,0.07,0.06,13.71,-,-,0.497,0.496,15.17,1.76,,0.01,,9.06E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/23 5:00,-2288,-2079,0,28.6,,27.6,,,26.9,2.31,,25.7,33.7,19.9,27.6,27.6,27.5,29.9,27.6,-2.5,26.7,,25.3,26.4,,26.4,,,27.3,27.3,,22.3,22,22.3,3.2,20.6,0.07,0.06,13.73,-,-,0.497,0.496,16.29,1.76,,0.01,,9.06E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/23 11:00,-2287,-2079,0,28.4,,27.5,,,26.8,2.47,,25.9,33.6,19.8,27.6,27.6,27.5,29.8,27.6,-2.4,26.7,,25.3,26.3,,26.3,,,27.2,27.3,,22.3,21.9,22.3,3.19,20.7,0.07,0.06,13.71,-,-,0.497,0.496,16.13,1.76,,0.01,,9.18E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/23 17:00,-2286,-2079,1,28.5,,27.4,,,26.8,2.76,,25.8,33.6,19.8,27.5,27.6,27.4,29.7,27.5,-2.2,26.7,,25.3,26.2,,26.3,,,27.2,27.3,,22.3,21.9,22.2,3.18,20.7,0.07,0.06,13.75,-,-,0.497,0.496,16.65,1.75,,0.01,,9.18E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/23 23:00,-2285,-2079,1,28.5,,27.4,,,26.8,2.97,,25.8,33.6,19.8,27.5,27.5,27.5,29.7,27.5,-2,26.6,,25.3,26.2,,26.3,,,27.2,27.2,,22.3,21.9,22.2,3.18,20.7,0.06,0.06,13.69,-,-,0.496,0.496,16.51,1.75,,0.01,,9.51E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/24 5:00,-2286,-2078,2,28.5,,27.1,,,26.8,3.43,,25.8,33.6,19.7,27.5,27.4,27.4,29.7,27.5,-1.8,26.6,,25.3,26.2,,26.3,,,27.2,27.2,,22.2,21.9,22.2,3.17,20.8,0.06,0.05,13.74,-,-,0.497,0.496,16.45,1.76,,0.01,,9.51E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/24 11:00,-2286,-2079,2,28,,26.7,,,26.8,3.88,,25.8,33.6,19.7,27.4,27.4,27.4,29.6,27.4,-1.6,26.6,,25.3,26.2,,26.3,,,27.2,27.2,,22.2,21.8,22.2,3.17,20.9,0.05,0.05,13.67,-,-,0.497,0.496,17.27,1.76,,0.01,,9.37E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/24 17:00,-2287,-2079,2,28.4,,26.7,,,26.9,4.33,,25.7,33.5,19.7,27.5,27.5,27.4,29.6,27.4,-1.5,26.6,,25.3,26.3,,26.2,,,27.1,27.1,,22.2,21.8,22.2,3.18,21.5,0.05,0.04,13.71,-,-,0.497,0.496,17.11,1.76,,0.01,,9.37E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/24 23:00,-2287,-2079,3,28.4,,26.5,,,27,4.41,,25.8,33.5,19.7,27.4,27.4,27.3,29.6,27.4,-1.2,26.6,,25.3,26.3,,26.2,,,27.1,27.1,,22.2,21.8,22.2,3.19,21.3,0.04,0.03,13.67,-,-,0.496,0.496,18.67,1.76,,0.01,,9.26E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/25 5:00,-2287,-2079,3,28.5,,26.3,,,27,4.23,,25.7,33.5,19.7,27.4,27.4,27.3,29.5,27.4,-1,26.6,,25.2,26.3,,26.2,,,27.1,27.1,,22.2,21.8,22.2,3.19,21.9,0.04,0.03,13.64,-,-,0.497,0.496,18.46,1.76,,0.01,,9.26E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/25 11:00,-2286,-2079,3,28.6,,26,,,27.1,3.98,,25.7,33.5,19.7,27.4,27.4,27.3,29.5,27.4,-0.8,26.6,,25.3,26.3,,26.2,,,27.1,27.1,,22.2,21.8,22.1,3.19,21.8,0.04,0.04,13.69,-,-,0.496,0.496,17.35,1.76,,0.01,,9.36E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.465,-,-,,,,
2019/11/25 17:00,-2287,-2079,3,28.6,,25.6,,,27.2,3.21,,25.7,33.5,19.6,27.4,27.4,27.4,29.5,27.4,-0.7,26.6,,25.3,26.3,,26.2,,,27.1,27.2,,22.2,21.8,22.1,3.2,22.1,0.05,0.04,13.69,-,-,0.496,0.496,16.54,1.76,,0.01,,9.36E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/25 23:00,-2286,-2079,2,28.6,,25.1,,,27.2,2.74,,25.8,33.5,19.6,27.4,27.3,27.4,29.5,27.4,-0.5,26.6,,25.3,26.3,,26.2,,,27.2,27.2,,22.1,21.7,22.1,3.19,22.2,0.06,0.05,13.72,-,-,0.497,0.496,16.83,1.76,,0.01,,9.37E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/26 5:00,-2287,-2079,2,28.7,,24.6,,,27.3,2.43,,25.8,33.5,19.5,27.4,27.3,27.3,29.4,27.4,-0.3,26.6,,25.3,26.2,,26.2,,,27.1,27.1,,22.1,21.7,22.1,3.16,22.1,0.06,0.05,13.7,-,-,0.496,0.496,15.73,1.76,,0.01,,9.37E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/26 11:00,-2287,-2079,2,28.6,,24.2,,,27.3,2.27,,25.7,33.5,19.4,27.3,27.2,27.3,29.4,27.4,0,26.6,,25.3,26.3,,26.3,,,27.1,27.2,,22.1,21.7,22.1,3.13,21.9,0.06,0.05,13.74,-,-,0.497,0.496,16.84,1.76,,0.01,,9.30E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/26 17:00,-2288,-2079,2,28.5,,24,,,27.3,2.37,,25.8,33.4,19.4,27.4,27.3,27.4,29.4,27.4,-0.1,26.6,,25.3,26.3,,26.2,,,27.1,27.1,,22,21.7,22.1,3.1,21.6,0.06,0.04,13.71,-,-,0.496,0.495,15.97,1.76,,0.01,,9.30E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/26 23:00,-2288,-2079,2,28.5,,23.7,,,27.3,2.44,,25.8,33.4,19.4,27.3,27.3,27.4,29.4,27.4,0.2,26.6,,25.3,26.3,,26.2,,,27.1,27.2,,22,21.7,22,3.07,21.7,0.05,0.04,13.7,-,-,0.497,0.496,15.98,1.76,,0.01,,9.32E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/27 5:00,-2287,-2079,2,28.7,,23.6,,,27.2,2.83,,25.6,33.4,19.3,27.3,27.2,27.4,29.4,27.4,0.4,26.6,,25.3,26.3,,26.2,,,27.1,27.1,,21.9,21.7,22,3.03,21.2,0.05,0.03,13.73,-,-,0.497,0.496,16.49,1.75,,0.01,,9.32E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/27 11:00,-2287,-2079,2,28.5,,23.5,,,27.2,3,,25.7,33.4,19.3,27.3,27.2,27.4,29.4,27.4,0.3,26.6,,25.3,26.3,,26.2,,,27.1,27.1,,21.9,21.6,22,3,20.9,0.04,0.03,13.67,-,-,0.497,0.496,17.02,1.76,,0.01,,9.32E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/27 17:00,-2288,-2080,2,28.6,,23.6,,,27.1,3.38,,25.8,33.5,19.3,27.3,27.2,27.4,29.2,27.4,0.6,26.6,,25.3,26.2,,26.2,,,27.1,27.1,,21.9,21.6,22,2.98,20.6,0.04,0.03,13.73,-,-,0.497,0.496,17.3,1.76,,0.01,,9.32E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/27 23:00,-2287,-2080,2,28.6,,23.4,,,27.1,3.37,,25.8,33.4,19.2,27.3,27.2,27.3,29.2,27.4,0.7,26.6,,25.2,26.2,,26.2,,,27.1,27.1,,21.9,21.6,21.9,2.96,20.6,0.04,0.03,13.68,-,-,0.497,0.496,16.78,1.76,,0.01,,9.50E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/28 5:00,-2287,-2080,2,28.5,,23.8,,,27,3.23,,25.7,33.4,19.2,27.3,27.2,27.3,29.2,27.4,0.8,26.6,,25.3,26.3,,26.2,,,27.1,27.1,,21.9,21.6,21.9,2.95,20.5,0.04,0.03,13.71,-,-,0.497,0.496,17.31,1.76,,0.01,,9.50E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/28 11:00,-2287,-2080,2,28.6,,24.2,,,27,2.85,,25.7,33.4,19.1,27.2,27.1,27.3,29.2,27.4,0.9,26.6,,25.3,26.3,,26.2,,,27.1,27.1,,21.9,21.6,21.9,2.94,20.5,0.05,0.03,13.7,-,-,0.496,0.495,16.81,1.76,,0.01,,9.30E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/28 17:00,-2288,-2080,2,28.7,,24.5,,,26.9,2.54,,25.7,33.4,19.1,27.3,27.2,27.3,29.1,27.3,1,26.5,,25.2,26.2,,26.1,,,27.1,27.1,,21.8,21.5,21.9,2.95,20.6,0.05,0.03,13.71,-,-,0.497,0.496,16.56,1.76,,0.01,,9.30E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/28 23:00,-2288,-2080,2,28.5,,24.9,,,26.8,2.38,,25.7,33.4,19,27.2,27.1,27.3,29.1,27.4,1.1,26.5,,25.2,26.2,,26.2,,,27,27.1,,21.7,21.5,21.8,2.96,20.9,0.05,0.03,13.71,-,-,0.497,0.496,16.37,1.75,,0.01,,9.44E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/29 5:00,-2287,-2079,2,28.5,,25.3,,,26.8,2.34,,25.7,33.3,18.9,27.2,27.1,27.3,29.1,27.3,1.1,26.5,,25.2,26.2,,26.1,,,27,27,,21.7,21.5,21.8,2.97,21.1,0.05,0.03,13.75,-,-,0.497,0.496,16.76,1.75,,0.01,,9.44E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/29 11:00,-2287,-2080,2,28.6,,25.8,,,26.7,2.39,,25.5,33.3,18.9,27.1,27,27.3,29.1,27.3,1,26.5,,25.2,26.2,,26.1,,,27,27.1,,21.7,21.4,21.8,2.97,21.4,0.05,0.03,13.79,-,-,0.497,0.496,15.72,1.76,,0.01,,9.26E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/29 17:00,-2289,-2079,2,28.7,,25.9,,,26.6,2.56,,25.7,33.3,18.9,27.2,27,27.2,29,27.3,1.1,26.4,,25.1,26.1,,26,,,27,27.1,,21.6,21.4,21.7,2.97,21.9,0.05,0.03,13.67,-,-,0.497,0.496,17.58,1.76,,0.01,,9.26E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/29 23:00,-2289,-2081,2,28.7,,26.2,,,26.5,2.51,,25.6,33.3,18.8,27.2,27,27.2,29,27.2,1.2,26.4,,25.1,26.1,,26,,,27,27,,21.6,21.4,21.7,2.96,21.9,0.05,0.03,13.79,-,-,0.497,0.496,16.21,1.75,,0.01,,9.13E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/30 5:00,-2289,-2080,2,28.3,,26.3,,,26.4,2.2,,25.7,33.2,18.8,27.1,27,27.2,29,27.2,1.3,26.4,,25.1,26.2,,26,,,26.9,26.9,,21.5,21.4,21.7,2.95,22.1,0.05,0.03,13.71,-,-,0.497,0.496,16.52,1.75,,0.01,,9.13E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/30 11:00,-2288,-2080,2,28.7,,26.4,,,26.3,1.98,,25.6,33.2,18.7,27.1,27,27.1,28.9,27.2,1.3,26.4,,25.1,26.2,,26,,,26.9,26.9,,21.5,21.3,21.6,2.93,22.1,0.05,0.04,13.73,-,-,0.497,0.496,16.59,1.75,,0.01,,9.28E-06,3.70E+01,1.88E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/30 17:00,-2289,-2080,2,28.5,,26.5,,,26.3,1.84,,25.6,33.2,18.6,27.1,27,27.1,28.9,27.1,1.3,26.3,,25.1,26.1,,26,,,26.9,26.9,,21.5,21.3,21.6,2.92,22.5,0.05,0.03,13.73,-,-,0.497,0.496,16.33,1.76,,0.01,,9.28E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/11/30 23:00,-2289,-2081,2,28.5,,26.6,,,26.2,1.93,,25.5,33.2,18.6,27,26.9,27.1,28.8,27.1,1.4,26.3,,25,26.1,,25.9,,,26.8,26.8,,21.5,21.3,21.6,2.91,22.7,0.05,0.03,13.73,-,-,0.497,0.496,16.76,1.75,,0.01,,9.14E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/1 5:00,-2289,-2081,2,28.2,,26.6,,,26.1,2.03,,25.5,33.1,18.5,26.9,26.9,27,28.7,27,1.4,26.3,,24.9,26,,25.9,,,26.8,26.8,,21.4,21.2,21.6,2.89,22.7,0.05,0.03,13.76,-,-,0.497,0.496,16.34,1.75,,0.01,,9.14E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/1 11:00,-2289,-2081,2,28.5,,26.7,,,26,2.34,,25.4,33.1,18.5,26.9,26.8,27,28.7,27,1.4,26.2,,24.9,26,,25.8,,,26.8,26.8,,21.4,21.2,21.5,2.87,22.9,0.05,0.03,13.73,-,-,0.497,0.496,17.14,1.75,,0.01,,9.39E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/1 17:00,-2289,-2080,2,28.4,,26.6,,,26,2.63,,25.3,33.1,18.5,26.9,26.8,26.9,28.7,27,1.5,26.2,,24.9,26,,25.8,,,26.7,26.7,,21.4,21.2,21.5,2.86,23.1,0.04,0.02,13.72,-,-,0.497,0.496,17.81,1.75,,0.01,,9.39E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/1 23:00,-2289,-2081,2,28.2,,26.6,,,26,2.8,,25.3,33.1,18.5,26.8,26.8,26.9,28.7,26.9,1.5,26.2,,24.9,26,,25.8,,,26.7,26.7,,21.4,21.1,21.5,2.85,23.2,0.04,0.02,13.68,-,-,0.496,0.495,16.96,1.75,,0.01,,9.21E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/2 5:00,-2289,-2081,2,28.3,,26.7,,,26,3.19,,25.2,33,18.4,26.8,26.7,26.9,28.6,26.9,1.5,26.1,,24.9,25.9,,25.8,,,26.7,26.7,,21.4,21.1,21.4,2.84,23.3,0.04,0.02,13.74,-,-,0.497,0.496,17.2,1.75,,0.01,,9.21E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/2 11:00,-2289,-2081,2,28.3,,26.6,,,25.9,3.7,,25.2,33,18.4,26.8,26.7,26.8,28.6,26.8,1.5,26.1,,24.8,25.9,,25.7,,,26.7,26.7,,21.4,21.1,21.4,2.84,23.8,0.04,0.01,13.67,-,-,0.497,0.496,16.96,1.75,,0.01,,9.37E-06,3.10E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/2 17:00,-2290,-2081,2,28.3,,26.6,,,25.9,3.93,,25.3,32.9,18.4,26.8,26.7,26.8,28.5,26.8,1.5,26.1,,24.8,25.9,,25.7,,,26.6,26.6,,21.4,21.1,21.4,2.83,24.1,0.04,0.01,13.69,-,-,0.496,0.495,17.97,1.75,,0.01,,9.37E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/2 23:00,-2291,-2080,2,28.3,,26.7,,,25.9,3.67,,25.3,32.9,18.4,26.7,26.7,26.8,28.5,26.8,1.6,26,,24.8,25.9,,25.7,,,26.6,26.6,,21.4,21.1,21.4,2.83,24.1,0.04,0.01,13.72,-,-,0.497,0.496,16.42,1.75,,0.01,,9.21E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/3 5:00,-2291,-2081,2,28.2,,26.7,,,25.9,3.43,,25.3,32.9,18.3,26.7,26.7,26.8,28.5,26.7,1.4,26,,24.7,25.8,,25.7,,,26.5,26.6,,21.3,21.1,21.4,2.82,24.3,0.04,0.02,13.72,-,-,0.497,0.496,16.53,1.75,,0.01,,9.21E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/3 11:00,-2291,-2081,2,28,,26.8,,,25.9,3.05,,25.2,32.9,18.3,26.6,26.4,26.7,28.5,26.8,1.5,26.1,,24.8,25.8,,25.7,,,26.5,26.6,,21.3,21,21.4,2.8,24.6,0.05,0.02,13.73,-,-,0.497,0.496,16.58,1.75,,0.01,,8.97E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/3 17:00,-2291,-2081,2,28,,26.8,,,25.8,2.72,,25.3,32.9,18.2,26.7,26.5,26.7,28.5,26.7,1.4,26,,24.7,25.7,,25.6,,,26.6,26.5,,21.3,21,21.4,2.79,24.7,0.05,0.04,13.68,-,-,0.497,0.496,16.52,1.75,,0.01,,8.97E-06,3.70E+01,ND,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/3 23:00,-2291,-2081,2,28.2,,26.9,,,25.8,2.75,,25.3,32.9,18.2,26.6,26.4,26.7,28.4,26.7,1.5,26,,24.7,25.6,,25.6,,,26.5,26.5,,21.3,21,21.3,2.77,24.9,0.05,0.04,13.76,-,-,0.497,0.496,16.45,1.75,,0.01,,9.01E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/4 5:00,-2291,-2080,2,28.1,,26.8,,,25.8,2.65,,25.2,32.8,18.2,26.6,26.4,26.7,28.4,26.7,1.5,25.9,,24.7,25.6,,25.5,,,26.4,26.5,,21.2,21,21.3,2.75,24.8,0.05,0.04,13.7,-,-,0.497,0.496,17.22,1.75,,0.01,,9.01E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
