,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of building inlet nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),note
2019/12/4 11:00,-2291,-2081,2,28.1,,26.9,,,25.8,2.66,,25.2,32.8,18.2,26.6,26.4,26.7,28.4,26.7,1.5,26,,24.7,25.6,,25.6,,,26.4,26.4,,21.2,21,21.3,2.73,24.8,0.05,0.04,13.75,-,-,0.497,0.496,17.28,1.74,,0.01,,9.03E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/4 17:00,-2291,-2081,2,28.3,,26.9,,,25.8,2.58,,25.2,32.8,18.1,26.6,26.4,26.6,28.4,26.6,1.5,25.9,,24.7,25.6,,25.5,,,26.4,26.4,,21.2,20.9,21.3,2.71,25.1,0.05,0.04,13.73,-,-,0.497,0.496,16.45,1.74,,0.01,,9.03E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/4 23:00,-2291,-2081,2,28.1,,26.8,,,25.8,2.42,,25.1,32.8,18.1,26.6,26.4,26.6,28.3,26.6,1.5,25.9,,24.6,25.5,,25.5,,,26.4,26.4,,21.2,20.9,21.3,2.67,25,0.05,0.04,13.74,-,-,0.497,0.496,15.89,1.74,,0.01,,8.92E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/5 5:00,-2290,-2081,2,28,,26.8,,,25.7,2.38,,25.1,32.8,18.1,26.5,26.4,26.6,28.3,26.6,1.5,25.9,,24.6,25.5,,25.5,,,26.4,26.4,,21.1,20.9,21.2,2.64,24.9,0.05,0.04,13.75,-,-,0.497,0.496,16.47,1.74,,0.01,,8.92E-06,3.70E+01,2.69E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/5 11:00,-2291,-2081,2,28.1,,26.7,,,25.7,2.47,,25.1,32.7,18,26.5,26.3,26.6,28.3,26.6,1.5,25.9,,24.6,25.6,,25.5,,,26.4,26.4,,21.1,20.9,21.2,2.6,24.9,0.05,0.04,13.77,-,-,0.497,0.496,15.9,1.74,,0.01,,9.20E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/5 17:00,-2291,-2080,2,27.7,,26.7,,,25.7,2.31,,25.1,32.7,18,26.5,26.3,26.6,28.3,26.5,1.5,25.8,,24.6,25.5,,25.4,,,26.4,26.4,,21.1,20.9,21.2,2.57,24.9,0.06,0.04,13.76,-,-,0.497,0.496,16.91,1.74,,0.01,,9.20E-06,3.70E+01,8.07E-03,-,2,0,0,-,-,0.466,-,-,,,,
2019/12/5 23:00,-2293,-2081,2,27.7,,26.7,,,25.6,2.31,,25.1,32.7,17.9,26.5,26.3,26.5,28.2,26.5,1.6,25.8,,24.5,25.4,,25.4,,,26.3,26.4,,21,20.8,21.1,2.53,24.7,0.06,0.04,13.73,-,-,0.497,0.496,16.3,1.74,,0.01,,8.94E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/6 5:00,-2292,-2081,2,27.8,,26.7,,,25.6,2.25,,25,32.6,17.9,26.4,26.3,26.5,28.2,26.3,1.6,25.7,,24.5,25.4,,25.4,,,26.3,26.4,,21,20.8,21.1,2.49,24.7,0.05,0.04,13.75,-,-,0.497,0.496,17.16,1.74,,0.01,,8.94E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/6 11:00,-2292,-2081,1,27.8,,26.6,,,25.6,2.12,,25,32.6,17.8,26.4,26.2,26.4,28.2,26.3,1.6,25.8,,24.6,25.5,,25.5,,,26.3,26.3,,21,20.8,21.1,2.45,24.6,0.06,0.04,13.73,-,-,0.497,0.496,16.96,1.74,,0.01,,9.01E-06,3.70E+01,1.61E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/6 17:00,-2291,-2081,1,27.8,,26.7,,,25.6,2.03,,25.1,32.6,17.8,26.4,26.2,26.4,28.1,26.3,1.6,25.7,,24.4,25.3,,25.3,,,26.3,26.3,,20.9,20.7,21.1,2.41,24.5,0.06,0.04,13.78,-,-,0.497,0.496,16.48,1.74,,0.01,,9.01E-06,3.70E+01,8.07E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/6 23:00,-2291,-2081,1,27.7,,26.6,,,25.6,2.11,,25,32.6,17.7,26.4,26.2,26.4,28.1,26.2,1.7,25.7,,24.4,25.3,,25.3,,,26.2,26.2,,20.9,20.7,21,2.38,24.4,0.06,0.04,13.73,-,-,0.497,0.496,16.35,1.74,,0.01,,8.99E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/7 5:00,-2291,-2081,1,27.7,,26.6,,,25.6,2.21,,25,32.6,17.7,26.3,26.2,26.4,28.1,26.2,1.7,25.6,,24.4,25.3,,25.3,,,26.2,26.3,,20.9,20.7,21,2.34,24.2,0.05,0.04,13.73,-,-,0.497,0.496,16.94,1.74,,0.01,,8.99E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/7 11:00,-2290,-2080,1,27.6,,26.5,,,25.6,2.36,,25,32.5,17.6,26.3,26.1,26.4,28,26.2,1.8,25.6,,24.4,25.3,,25.3,,,26.2,26.2,,20.8,20.6,21,2.3,24.2,0.05,0.04,13.75,-,-,0.497,0.496,16.31,1.74,,0.01,,9.14E-06,3.70E+01,ND,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/7 17:00,-2291,-2081,1,27.6,,26.6,,,25.5,2.73,,25,32.5,17.6,26.2,26.1,26.4,28,26.2,1.8,25.6,,24.4,25.3,,25.2,,,26.2,26.2,,20.9,20.6,21,2.27,24.2,0.05,0.03,13.75,-,-,0.497,0.496,17.39,1.74,,0.01,,9.14E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/7 23:00,-2291,-2081,1,27.5,,26.6,,,25.5,2.83,,24.9,32.5,17.6,26.2,26.1,26.3,28,26.1,1.8,25.6,,24.4,25.3,,25.2,,,26.1,26.2,,20.8,20.6,20.9,2.23,24,0.05,0.03,13.74,-,-,0.497,0.496,16.53,1.74,,0.01,,9.03E-06,3.70E+01,1.34E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/8 5:00,-2291,-2081,1,27.5,,26.5,,,25.4,2.67,,24.9,32.4,17.6,26.2,26.1,26.3,28,26.1,1.8,25.5,,24.3,25.3,,25.2,,,26.1,26.2,,20.8,20.6,20.9,2.2,24,0.05,0.03,13.71,-,-,0.497,0.496,17.58,1.74,,0.01,,9.03E-06,3.70E+01,5.38E-03,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/8 11:00,-2291,-2082,1,27.4,,26.5,,,25.4,2.39,,24.9,32.4,17.5,26.2,26,26.3,27.9,26.1,1.7,25.5,,24.3,25.2,,25.1,,,26.1,26.1,,20.7,20.6,20.9,2.92,23.9,0.05,0.04,13.76,-,-,0.497,0.496,16.58,1.74,,0.01,,9.13E-06,3.70E+01,1.07E-02,ND,2,0,0,-,-,0.466,-,-,,,,
2019/12/8 17:00,-2291,-2081,1,27.4,,26.4,,,25.4,2.16,,24.9,32.4,17.5,26.2,26,26.2,27.9,26.1,1.6,25.5,,24.3,25.2,,25.1,,,26.1,26.1,,20.7,20.5,20.9,4.68,23.9,0.05,0.04,13.71,-,-,0.496,0.495,17.26,1.74,,0.01,,9.13E-06,3.70E+01,5.38E-03,ND,2,-,0,0,-,0.466,-,-,,,,
2019/12/8 23:00,-2291,-2082,1,27.3,,26.4,,,25.4,1.9,,24.8,32.4,17.4,26.1,26,26.2,27.9,26,1.7,25.5,,24.3,25.2,,25.1,,,26,26,,20.7,20.5,20.9,4.65,23.8,0.06,0.04,13.74,-,-,0.496,0.495,17,1.74,,0.01,,8.97E-06,3.70E+01,8.07E-03,ND,2,-,0,0,-,0.465,-,-,,,,
2019/12/9 5:00,-2291,-2082,1,27.5,,26.4,,,25.4,1.9,,24.9,32.3,17.4,26.1,25.9,26.2,27.8,26,1.7,25.4,,24.2,25.1,,25.1,,,26,26,,20.6,20.5,20.8,4.61,23.5,0.06,0.04,13.73,-,-,0.496,0.495,16.09,1.74,,0.01,,8.97E-06,3.70E+01,8.07E-03,ND,2,-,0,0,-,0.465,-,-,,,,
2019/12/9 11:00,-2291,-2082,1,27.5,,26.4,,,25.3,1.9,,24.8,32.3,17.3,26.1,25.9,26.2,27.8,26,1.7,25.4,,24.2,25.1,,25.1,,,26,26,,20.6,20.5,20.8,4.57,23.5,0.06,0.04,13.74,-,-,0.496,0.495,16.69,1.74,,0.01,,9.15E-06,3.70E+01,8.07E-03,ND,2,-,0,0,-,0.466,-,-,,,,
2019/12/9 17:00,-2290,-2083,1,27.3,,26.5,,,25.3,2.12,,24.8,32.3,17.3,26.1,25.9,26.1,27.7,25.9,1.8,25.4,,24.1,25.1,,25,,,25.9,26,,20.6,20.4,20.8,4.54,23.6,0.05,0.04,13.74,-,-,0.496,0.495,16.13,1.74,,0.01,,9.15E-06,3.70E+01,5.38E-03,ND,2,-,0,0,-,0.465,-,-,,,,
2019/12/9 23:00,-2291,-2082,1,27.2,,26.4,,,25.2,2.27,,24.7,32.3,17.3,26,25.8,26.1,27.7,25.9,1.9,25.3,,24.1,25,,25,,,25.9,25.9,,20.6,20.4,20.7,4.5,23.5,0.04,0.04,13.71,-,-,0.496,0.495,16.37,1.74,,0.01,,9.00E-06,3.70E+01,1.34E-02,ND,2,-,0,0,-,0.465,-,-,,,,
2019/12/10 5:00,-2291,-2082,1,27.2,,26.3,,,25.1,2.49,,24.8,32.3,17.2,26,25.8,26.1,27.7,25.9,2,25.3,,24.2,25,,24.9,,,25.9,25.9,,20.5,20.4,20.7,4.46,23.3,0.04,0.03,13.73,-,-,0.496,0.495,16.81,1.74,,0.01,,9.00E-06,3.70E+01,8.07E-03,ND,2,-,0,0,-,0.465,-,-,,,,
2019/12/10 11:00,-2291,-2082,1,27.2,,26.3,,,25.1,2.57,,24.7,32.2,17.2,26,25.8,26,27.7,25.8,2,25.3,,24.1,25,,24.9,,,25.9,25.9,,20.6,20.3,20.7,4.42,23.2,0.04,0.03,13.74,-,-,0.496,0.495,16.76,1.74,,0.01,,8.94E-06,3.70E+01,2.69E-03,ND,2,-,0,0,-,0.465,-,-,,,,
2019/12/10 17:00,-2291,-2082,1,27.2,,26.3,,,25.1,2.73,,24.7,32.2,17.2,25.9,25.8,26,27.7,25.8,2,25.3,,24.1,25,,24.9,,,25.8,25.8,,20.6,20.3,20.6,4.4,23.2,0.04,0.03,-,-,-,0.53,-,16.27,1.74,,0.01,,8.94E-06,3.70E+01,1.61E-02,ND,2,,,,13.53,-,0.529,0.482,100,100,-,
2019/12/10 23:00,-2291,-2083,1,27.1,,26.3,,,25.1,2.86,,24.6,32.2,17.2,25.9,25.7,26,27.6,25.8,2.1,25.3,,24.1,24.7,,24.9,,,25.8,25.8,,20.6,20.3,20.6,4.38,23.2,0.04,0.02,-,-,-,0.529,-,16.88,1.74,,0.01,,8.92E-06,3.70E+01,1.88E-02,ND,2,,,,13.46,-,0.529,0.482,100,100,-,
2019/12/11 5:00,-2291,-2082,1,27.1,,26.3,,,25.1,2.94,,24.5,32.2,17.2,25.9,25.7,25.9,27.6,25.8,2,25.2,,24.1,24.9,,24.9,,,25.8,25.8,,20.5,20.3,20.6,4.35,23.1,0.04,0.02,-,-,-,0.53,-,16.83,1.74,,0.01,,8.92E-06,3.70E+01,5.38E-03,ND,2,,,,13.53,-,0.529,0.482,100,100,-,
2019/12/11 11:00,-2291,-2082,1,27.1,,26.3,,,25.1,3.1,,24.6,32.1,17.1,25.8,25.7,25.9,27.6,25.7,2,25.2,,24.1,24.9,,24.8,,,25.8,25.8,,20.5,20.3,20.6,4.33,23.2,0.04,0.02,-,-,-,0.518,-,16.68,1.74,,0.01,,9.02E-06,3.70E+01,5.38E-03,ND,2,,,,13.43,-,0.518,0.47,100,100,100,
2019/12/11 17:00,-2292,-2082,1,27,,26.3,,,25.1,3.35,,24.7,32.1,17.1,25.8,25.6,25.9,27.6,25.7,2,25.2,,24,24.9,,24.8,,,25.7,25.8,,20.5,20.3,20.6,4.31,23.2,0.03,0.02,-,-,-,0.507,-,16.64,1.74,,0.01,,9.02E-06,3.70E+01,8.07E-03,ND,2,,,,13.43,-,0.506,0.461,100,100,-,
2019/12/11 23:00,-2291,-2083,1,27.1,,26.3,,,25.1,3.7,,24.6,32.1,17.1,25.8,25.6,25.9,27.5,25.7,2,25.2,,24,24.8,,24.8,,,25.7,25.7,,20.5,20.3,20.6,4.3,23.2,0.03,0.01,-,-,-,0.507,-,17.44,1.74,,0.01,,8.96E-06,3.70E+01,5.38E-03,ND,2,,,,13.41,-,0.507,0.462,100,100,-,
2019/12/12 5:00,-2291,-2083,1,27,,26.3,,,25.2,3.82,,24.6,32.1,17.1,25.8,25.7,25.9,27.5,25.7,2,25.2,,24,24.9,,24.8,,,25.7,25.7,,20.5,20.2,20.6,4.28,23.3,0.03,0.01,-,-,-,0.507,-,17.33,1.74,,0.01,,8.96E-06,3.70E+01,ND,ND,2,,,,13.43,-,0.507,0.462,100,100,-,
2019/12/12 11:00,-2291,-2081,1,26.9,,26.3,,,25.3,3.4,,24.6,32.1,17,25.8,25.8,25.9,27.5,25.7,2,25.1,,24,25,,24.8,,,25.7,25.7,,20.5,20.3,20.6,4.26,23.7,0.03,0.02,-,-,-,0.507,-,17.1,1.74,,0.01,,9.12E-06,3.70E+01,5.38E-03,ND,2,,,,13.35,-,0.506,0.461,100,100,-,
2019/12/12 17:00,-2292,-2082,1,27,,26.3,,,25.3,2.73,,24.6,32.1,17,25.8,25.8,25.8,27.5,25.7,2,25.2,,24,25,,24.8,,,25.7,25.7,,20.4,20.2,20.6,4.24,23.4,0.04,0.02,-,-,-,0.507,-,16.24,1.74,,0.01,,9.12E-06,3.70E+01,8.07E-03,ND,2,,,,13.45,-,0.507,0.462,100,100,-,
2019/12/12 23:00,-2292,-2082,1,26.9,,26.2,,,25.3,2.12,,24.7,32.1,17,25.8,25.8,25.8,27.5,25.7,2,25.1,,24,25,,24.8,,,25.7,25.7,,20.4,20.2,20.5,4.21,23.4,0.04,0.03,-,-,-,0.507,-,16.57,1.74,,0.01,,8.91E-06,3.70E+01,2.69E-03,ND,2,,,,13.5,-,0.507,0.462,100,100,-,
2019/12/13 5:00,-2291,-2082,1,27,,26.3,,,25.3,1.86,,24.7,32.1,17,25.8,25.8,25.8,27.5,25.7,2,25.1,,24,24.9,,24.7,,,25.6,25.7,,20.4,20.2,20.5,4.17,23.1,0.04,0.03,-,-,-,0.508,-,15.72,1.74,,0.01,,8.91E-06,3.70E+01,1.07E-02,ND,2,,,,13.49,-,0.507,0.462,100,99.99,-,
2019/12/13 11:00,-2291,-2081,1,27,,26.2,,,25.3,1.77,,24.7,32,16.9,25.7,25.7,25.8,27.5,25.7,2,25.1,,24,25,,24.7,,,25.7,25.7,,20.3,20.2,20.5,4.13,23,0.05,0.03,-,-,-,0.508,-,16.04,1.74,,0.01,,9.03E-06,3.70E+01,1.61E-02,ND,2,,,,13.47,-,0.508,0.463,100,100,-,
2019/12/13 17:00,-2291,-2081,1,27,,26.2,,,25.3,1.83,,24.6,32,16.9,25.8,25.7,25.8,27.5,25.7,2,25.1,,24,24.9,,24.7,,,25.7,25.7,,20.3,20.2,20.5,4.1,23,0.05,0.03,-,-,-,0.508,-,15.22,1.74,,0.01,,9.03E-06,3.70E+01,8.07E-03,ND,2,,,,13.47,-,0.508,0.463,100,100,-,
2019/12/13 23:00,-2292,-2082,1,27,,26.1,,,25.3,2.01,,24.7,32,16.8,25.7,25.7,25.8,27.5,25.7,2.1,25.1,,24,24.9,,24.7,,,25.7,25.7,,20.3,20.1,20.5,4.07,22.7,0.04,0.03,-,-,-,0.508,-,15.98,1.74,,0.01,,8.93E-06,3.70E+01,5.38E-03,ND,2,,,,13.44,-,0.508,0.463,100,99.99,-,
2019/12/14 5:00,-2291,-2083,1,26.9,,26.1,,,25.3,2.49,,24.7,32.2,16.8,25.7,25.8,25.8,27.4,25.6,2,25.1,,23.9,24.9,,24.7,,,25.6,25.6,,20.3,20.1,20.4,4.03,22.6,0.04,0.02,-,-,-,0.508,-,15.36,1.74,,0.01,,8.93E-06,3.70E+01,1.07E-02,ND,2,,,,13.46,-,0.508,0.463,100,99.99,-,
2019/12/14 11:00,-2291,-2081,1,26.9,,26.1,,,25.2,2.95,,24.7,32.2,16.8,25.7,25.7,25.8,27.4,25.6,2,25.1,,23.9,24.9,,24.7,,,25.6,25.6,,20.3,20.1,20.4,4,22.6,0.03,0.02,-,-,-,0.508,-,16.78,1.74,,0.01,,9.02E-06,3.70E+01,1.34E-02,ND,2,,,,13.48,-,0.508,0.463,100,100,-,
2019/12/14 17:00,-2291,-2081,1,27,,26.1,,,25.1,3.11,,24.7,32.1,16.8,25.7,25.7,25.8,27.4,25.6,2,25.1,,23.9,24.9,,24.7,,,25.6,25.7,,20.3,20.1,20.4,3.99,22.6,0.03,0.02,-,-,-,0.508,-,17.14,1.74,,0.01,,9.02E-06,3.70E+01,5.38E-03,ND,2,,,,13.44,-,0.507,0.462,100,100,-,
2019/12/14 23:00,-2291,-2082,1,26.9,,26.1,,,25.1,2.54,,24.7,32.1,16.8,25.6,25.6,25.7,27.4,25.6,2,25,,23.9,24.9,,24.7,,,25.6,25.6,,20.3,20.1,20.4,3.97,22.7,0.04,0.02,-,-,-,0.508,-,16.72,1.74,,0.01,,9.04E-06,3.70E+01,1.34E-02,ND,2,,,,13.43,-,0.508,0.463,100,99.99,-,
2019/12/15 5:00,-2291,-2081,1,26.8,,26.1,,,25,2.21,,24.6,32,16.7,25.7,25.7,25.7,27.3,25.5,1.9,25,,23.8,24.9,,24.6,,,25.5,25.6,,20.2,20.1,20.3,3.94,22.7,0.04,0.03,-,-,-,0.508,-,15.69,1.74,,0.01,,9.04E-06,3.70E+01,8.07E-03,ND,2,,,,13.49,-,0.508,0.462,100,99.99,-,
2019/12/15 11:00,-2291,-2081,1,26.8,,26,,,24.9,1.82,,24.6,32,16.7,25.6,25.6,25.7,27.3,25.5,1.8,24.9,,23.8,24.8,,24.6,,,25.5,25.5,,20.2,20,20.3,3.91,22.5,0.04,0.03,-,-,-,0.508,-,15.65,1.74,,0.01,,8.94E-06,3.70E+01,1.34E-02,ND,2,,,,13.5,-,0.507,0.462,100,99.99,-,
2019/12/15 17:00,-2292,-2081,1,26.8,,26,,,24.7,1.69,,24.6,32,16.7,25.6,25.5,25.6,27.2,25.5,1.9,24.9,,23.7,24.7,,24.6,,,25.5,25.5,,20.1,20,20.3,3.88,22.5,0.05,0.03,-,-,-,0.508,-,15.7,1.74,,0.01,,8.94E-06,3.70E+01,ND,ND,2,,,,13.54,-,0.507,0.462,100,99.99,-,
2019/12/15 23:00,-2291,-2082,1,26.7,,26,,,24.7,1.72,,24.5,31.9,16.6,25.5,25.5,25.6,27.2,25.4,1.7,24.9,,23.7,24.7,,24.5,,,25.4,25.4,,20.1,20,20.3,3.85,22.5,0.04,0.03,-,-,-,0.508,-,15.72,1.74,,0.01,,8.91E-06,3.60E+01,5.38E-03,ND,2,,,,13.53,-,0.507,0.462,100,99.99,-,
2019/12/16 5:00,-2291,-2083,1,26.6,,25.9,,,24.6,1.75,,24.5,31.9,16.6,25.5,25.5,25.6,27.2,25.4,1.8,24.9,,23.7,24.7,,24.5,,,25.4,25.4,,20.1,19.9,20.3,3.81,22.2,0.04,0.03,-,-,-,0.508,-,15.98,1.74,,0.01,,8.91E-06,3.70E+01,8.07E-03,ND,2,,,,13.46,-,0.507,0.463,99.99,99.99,-,
2019/12/16 11:00,-2291,-2081,1,26.6,,25.9,,,24.5,1.83,,24.4,31.8,16.5,25.4,25.4,25.5,27.1,25.3,1.6,24.8,,23.6,24.7,,24.4,,,25.4,25.4,,20,19.9,20.2,3.77,21.8,0.04,0.03,-,-,-,0.508,-,16.71,1.74,,0.01,,8.84E-06,3.70E+01,1.34E-02,ND,2,,,,13.47,-,0.507,0.462,100,100,-,
2019/12/16 17:00,-2292,-2081,1,26.6,,25.8,,,24.4,2,,24.4,31.8,16.5,25.4,25.4,25.4,27.1,25.3,1.5,24.7,,23.6,24.6,,24.4,,,25.3,25.3,,20,19.9,20.2,3.75,21.7,0.04,0.02,-,-,-,0.508,-,15.98,1.74,,0.01,,8.84E-06,3.70E+01,8.07E-03,ND,2,,,,13.63,-,0.508,0.476,100,100,-,
2019/12/16 23:00,-2293,-2082,1,26.5,,25.8,,,24.3,2.17,,24.4,31.8,16.5,25.3,25.3,25.4,27,25.3,1.6,24.7,,23.6,24.6,,24.4,,,25.3,25.4,,20,19.8,20.2,3.73,21.7,0.03,0.02,-,-,-,0.508,-,16.25,1.74,,0.01,,8.97E-06,3.70E+01,2.15E-02,ND,2,,,,13.59,-,0.508,0.476,100,99.99,-,
2019/12/17 5:00,-2293,-2082,1,26.4,,25.8,,,24.2,2.48,,24.3,31.7,16.4,25.3,25.3,25.4,27,25.2,1.5,24.7,,23.5,24.5,,24.3,,,25.3,25.4,,20,19.8,20.2,3.69,21.7,0.03,0.02,-,-,-,0.508,-,16.62,1.74,,0.01,,8.97E-06,3.70E+01,1.34E-02,ND,2,,,,13.54,-,0.508,0.476,100,99.99,-,
2019/12/17 11:00,-2292,-2081,1,26.4,,25.7,,,24.1,2.87,,24.3,31.7,16.4,25.3,25.3,25.3,26.9,25.1,1.4,24.6,,23.4,24.4,,24.2,,,25.2,25.3,,20,19.8,20.2,3.67,21.6,0.03,0.01,-,5.68,0,0.497,-,16.97,1.74,,0.01,,9.11E-06,3.70E+01,2.69E-03,ND,2,,,,13.29,-,0.496,0.465,100,100,-,
2019/12/17 17:00,-2293,-2081,1,26.3,,25.7,,,24.1,3.38,,24.3,31.7,16.4,25.2,25.2,25.3,26.9,25.1,1.4,24.5,,23.4,24.4,,24.2,,,25.1,25.1,,20,19.8,20.1,3.67,21.6,0.02,0.01,8.05,-,-,0.507,0.506,17.13,1.74,,0.01,,9.11E-06,3.70E+01,1.34E-02,ND,2,,,,-,0.491,-,-,100,100,-,
2019/12/17 23:00,-2292,-2081,1,26.3,,25.6,,,24,3.53,,24.2,31.6,16.4,25.1,25.1,25.2,26.8,25.1,1.4,24.5,,23.3,24.4,,24.1,,,25.1,25.1,,20,19.8,20.1,3.66,21.7,0.02,0.01,-,-,-,0.508,-,18.25,1.74,,0.01,,9.19E-06,3.70E+01,ND,ND,2,,,,13.25,-,0.508,0.472,100,100,-,
2019/12/18 5:00,-2293,-2082,2,26.3,,25.6,,,24,3.67,,24.2,31.6,16.4,25.1,25.1,25.2,26.8,25,1.2,24.5,,23.3,24.4,,24.1,,,25,25,,20,19.8,20.1,3.64,21.8,0.02,0.01,-,-,-,0.508,-,17.14,1.74,,0.01,,9.19E-06,3.70E+01,2.69E-03,ND,2,,,,13.25,-,0.508,0.472,100,100,-,
2019/12/18 11:00,-2293,-2081,2,26.2,,25.6,,,24,3.34,,24.1,31.5,16.4,25,25.1,25.1,26.7,24.9,1.2,24.5,,23.3,24.4,,24.1,,,24.9,25,,20,19.7,20.1,3.64,22.1,0.02,0.01,-,-,-,0.508,-,16.84,1.74,,0.01,,8.90E-06,3.70E+01,5.38E-03,ND,2,,,,13.27,-,0.507,0.472,100,100,-,
2019/12/18 17:00,-2293,-2081,2,26.1,,25.6,,,24.1,2.87,,24.1,31.5,16.4,25.1,25.1,25.1,26.7,24.9,1.1,24.4,,23.2,24.3,,24,,,24.9,24.9,,19.9,19.7,20.1,3.63,22.2,0.03,0.02,-,-,-,0.508,-,16.12,1.74,,0.01,,8.90E-06,3.70E+01,2.69E-03,ND,2,,,,13.31,-,0.508,0.472,100,100,-,
2019/12/18 23:00,-2292,-2082,2,26.1,,25.6,,,24.1,2.59,,24.1,31.5,16.3,25,25,25,26.6,24.9,1.2,24.4,,23.2,24.2,,24,,,24.9,24.9,,19.9,19.7,20.1,3.62,22.3,0.03,0.02,-,-,-,0.508,-,16.86,1.74,,0.01,,8.95E-06,3.70E+01,5.38E-03,ND,2,,,,13.3,-,0.508,0.472,100,99.99,-,
2019/12/19 5:00,-2292,-2081,2,26.1,,25.6,,,24.1,2.39,,24.1,31.4,16.3,24.9,24.9,25,26.7,24.8,0.8,24.3,,23.1,24.2,,23.9,,,24.9,24.9,,19.8,19.7,20.1,3.59,22.2,0.03,0.02,-,-,-,0.508,-,15.72,1.74,,0.01,,8.95E-06,3.70E+01,1.34E-02,ND,2,,,,13.26,-,0.508,0.472,100,99.99,-,
2019/12/19 11:00,-2292,-2081,2,26,,25.5,,,24.1,2.32,,24,31.4,16.2,24.9,24.9,24.9,26.6,24.8,0.8,24.3,,23.1,24.2,,23.9,,,24.9,24.9,,19.8,19.7,20,3.56,22.2,0.03,0.02,-,-,-,0.508,-,17.08,1.74,,0.01,,8.97E-06,3.70E+01,1.34E-02,ND,2,,,,13.32,-,0.507,0.472,100,100,-,
2019/12/19 17:00,-2291,-2081,2,26,,25.6,,,24.1,2.56,,24,31.4,16.2,24.9,24.9,24.9,26.6,24.7,0.7,24.2,,23.1,24.1,,23.9,,,24.8,24.8,,19.8,19.7,20,3.54,22.1,0.03,0.02,-,-,-,0.508,-,16.49,1.74,,0.01,,8.97E-06,3.70E+01,5.38E-03,ND,2,,,,13.26,-,0.508,0.472,100,100,-,
2019/12/19 23:00,-2292,-2082,1,26.1,,25.6,,,24.1,2.86,,23.9,31.4,16.2,24.9,24.9,24.9,26.5,24.7,1,24.2,,23,24.1,,23.9,,,24.7,24.8,,19.8,19.6,20,3.52,22.1,0.02,0.01,-,-,-,0.508,-,16.62,1.74,,0.01,,8.99E-06,3.70E+01,2.69E-03,ND,2,,,,13.27,-,0.508,0.472,100,100,-,
2019/12/20 5:00,-2292,-2082,1,26,,25.7,,,24.1,3.18,,24,31.4,16.1,24.8,24.9,24.9,26.5,24.7,0.9,24.2,,23.1,24.1,,23.8,,,24.7,24.7,,19.8,19.6,19.9,3.5,22.1,0.02,0.01,-,-,-,0.508,-,16.27,1.74,,0.01,,8.99E-06,3.70E+01,1.34E-02,ND,2,,,,13.28,-,0.508,0.472,100,100,-,
2019/12/20 11:00,-2292,-2082,1,26,,25.6,,,24.1,2.86,,23.9,31.3,16.1,24.8,24.8,24.9,26.6,24.7,-0.1,24.2,,23.1,24.1,,23.9,,,24.7,24.7,,19.7,19.6,19.9,3.48,22.1,0.02,0.01,-,-,-,0.508,-,17.05,1.74,,0.01,,9.00E-06,3.70E+01,8.07E-03,ND,2,,,,13.31,-,0.507,0.471,100,100,-,
2019/12/20 17:00,-2292,-2082,1,26,,25.6,,,24.1,2.39,,23.9,31.3,16.1,24.8,24.8,24.9,26.6,24.7,0,24.2,,23,24,,23.8,,,24.7,24.7,,19.7,19.6,19.9,3.46,22.2,0.03,0.02,-,-,-,0.508,-,15.73,1.74,,0.01,,9.00E-06,3.60E+01,1.34E-02,ND,2,,,,13.3,-,0.508,0.472,100,100,-,
2019/12/20 23:00,-2292,-2082,1,25.9,,25.6,,,24.1,2.12,,23.9,31.3,16,24.7,24.8,24.9,26.6,24.7,0.2,24.2,,23,24,,23.8,,,24.7,24.7,,19.7,19.6,19.9,3.43,22,0.03,0.02,-,-,-,0.508,-,15.83,1.74,,0.01,,8.83E-06,3.70E+01,5.38E-03,ND,2,,,,13.31,-,0.508,0.472,100,99.98,-,
2019/12/21 5:00,-2293,-2082,1,25.9,,25.7,,,24.1,2.16,,23.9,31.3,15.9,24.7,24.7,24.8,26.6,24.6,0.1,24.1,,22.9,24,,23.7,,,24.7,24.7,,19.6,19.5,19.8,3.4,21.9,0.03,0.02,-,-,-,0.508,-,15.73,1.74,,0.01,,8.83E-06,3.70E+01,8.07E-03,ND,2,,,,13.3,-,0.508,0.472,100,99.99,-,
2019/12/21 11:00,-2293,-2082,1,25.9,,25.7,,,24.1,2.29,,23.9,31.2,15.9,24.7,24.7,24.7,26.5,24.6,0.1,24.1,,22.9,24,,23.7,,,24.7,24.7,,19.6,19.5,19.8,3.37,21.9,0.03,0.02,-,-,-,0.508,-,15.22,1.74,,0.01,,9.05E-06,3.70E+01,5.38E-03,ND,2,,,,13.29,-,0.507,0.472,100,100,-,
2019/12/21 17:00,-2293,-2082,1,25.8,,25.6,,,24.1,2.58,,23.9,31.2,15.9,24.7,24.7,24.7,26.5,24.5,0.1,24,,22.9,23.9,,23.7,,,24.6,24.7,,19.6,19.5,19.8,3.34,21.7,0.02,0.02,-,-,-,0.508,-,16.05,1.74,,0.01,,9.05E-06,3.70E+01,8.07E-03,ND,2,,,,13.29,-,0.508,0.472,100,99.99,-,
2019/12/21 23:00,-2293,-2082,1,25.9,,25.6,,,24.2,2.7,,23.8,32.3,15.9,24.7,24.7,24.7,26.5,24.5,0.1,24,,22.9,23.9,,23.7,,,24.6,24.6,,19.6,19.5,19.8,3.32,21.7,0.02,0.01,-,-,-,0.508,-,15.77,1.74,,0.01,,9.09E-06,3.70E+01,1.34E-02,ND,2,,,,13.28,-,0.508,0.472,100,100,-,
2019/12/22 5:00,-2293,-2082,1,25.8,,25.6,,,24.2,2.59,,23.8,32.7,15.8,24.7,24.7,24.7,26.5,24.5,0.1,24,,22.9,23.8,,23.7,,,24.6,24.6,,19.6,19.5,19.8,3.29,21.6,0.02,0.01,-,-,-,0.508,-,16.42,1.74,,0.01,,9.09E-06,3.60E+01,1.07E-02,ND,2,,,,13.29,-,0.508,0.472,100,99.99,-,
2019/12/22 11:00,-2293,-2082,1,25.8,,25.6,,,24.2,2.61,,23.8,32.4,15.8,24.6,24.7,24.7,26.5,24.5,0.1,24,,22.9,23.8,,23.7,,,24.6,24.6,,19.5,19.4,19.8,3.27,21.6,0.02,0.01,-,-,-,0.508,-,16.18,1.74,,0.01,,8.94E-06,3.70E+01,2.69E-03,ND,2,,,,13.26,-,0.508,0.472,100,100,-,
2019/12/22 17:00,-2293,-2082,1,25.8,,25.5,,,24.2,2.83,,23.8,32.4,15.8,24.6,24.7,24.7,26.4,24.5,0,24,,22.8,23.8,,23.6,,,24.6,24.6,,19.5,19.4,19.8,3.25,21.5,0.02,0.01,-,-,-,0.508,-,17.36,1.74,,0.01,,8.94E-06,3.70E+01,2.69E-03,ND,2,,,,13.27,-,0.508,0.472,100,99.99,-,
2019/12/22 23:00,-2293,-2081,1,25.8,,25.6,,,24.2,3.23,,23.8,32.3,15.8,24.6,24.7,24.7,26.4,24.4,0.1,24,,22.9,23.9,,23.6,,,24.6,24.6,,19.5,19.4,19.7,3.23,21.6,0.02,0.01,-,-,-,0.508,-,16.86,1.74,,0.01,,9.09E-06,3.70E+01,1.07E-02,ND,2,,,,13.27,-,0.508,0.472,100,99.99,-,
2019/12/23 5:00,-2293,-2081,2,25.7,,25.5,,,24.3,3.37,,23.8,32.2,15.7,24.6,24.6,24.7,26.4,24.4,0.1,24,,22.8,23.9,,23.6,,,24.5,24.6,,19.5,19.4,19.7,3.2,21.5,0.02,0.01,-,-,-,0.508,-,17.22,1.74,,0.01,,9.09E-06,3.70E+01,1.07E-02,ND,2,,,,13.25,-,0.508,0.472,100,100,-,
2019/12/23 11:00,-2292,-2082,2,25.7,,25.4,,,24.3,3.12,,23.7,32.2,15.6,24.6,24.6,24.7,26.4,24.4,0.2,24,,22.8,23.9,,23.6,,,24.5,24.6,,19.5,19.4,19.7,3.18,21.5,0.02,0.01,-,-,-,0.508,-,16.89,1.74,,0.01,,9.17E-06,3.70E+01,5.38E-03,ND,2,,,,13.29,-,0.507,0.472,100,100,-,
2019/12/23 17:00,-2293,-2082,2,25.8,,25.4,,,24.3,3.08,,23.7,32.2,15.6,24.6,24.6,24.6,26.4,24.4,0.2,23.9,,22.8,23.8,,23.6,,,24.5,24.6,,19.5,19.4,19.7,3.16,21.4,0.02,0.01,-,-,-,0.508,-,16.73,1.74,,0.01,,9.17E-06,3.70E+01,8.07E-03,ND,2,,,,13.31,-,0.508,0.472,100,100,-,
2019/12/23 23:00,-2292,-2082,2,25.7,,25.4,,,24.2,3.1,,23.7,32.1,15.6,24.6,24.6,24.6,26.4,24.4,0.2,24,,22.8,23.8,,23.6,,,24.5,24.6,,19.5,19.4,19.7,3.14,21.4,0.02,0.01,-,-,-,0.508,-,16.77,1.74,,0.01,,9.17E-06,3.70E+01,1.07E-02,ND,2,,,,13.32,-,0.508,0.472,100,99.99,-,
2019/12/24 5:00,-2293,-2081,2,25.7,,25.3,,,24.2,2.72,,23.7,32.1,15.6,24.6,24.6,24.6,26.4,24.4,0.2,24,,22.8,23.8,,23.6,,,24.5,24.6,,19.4,19.4,19.7,3.12,21.4,0.03,0.01,-,-,-,0.508,-,16.86,1.74,,0.01,,9.17E-06,3.70E+01,8.07E-03,ND,2,,,,13.3,-,0.508,0.472,100,99.99,-,
2019/12/24 11:00,-2293,-2081,2,25.7,,25.3,,,24.2,2.42,,23.7,32.1,15.6,24.6,24.6,24.6,26.3,24.4,0.2,23.9,,22.8,23.7,,23.6,,,24.5,24.6,,19.3,19.3,19.6,3.1,21.3,0.03,0.02,-,-,-,0.508,-,15.94,1.74,,0.01,,9.04E-06,3.70E+01,1.34E-02,ND,2,,,,13.34,-,0.507,0.472,100,100,-,
2019/12/24 17:00,-2293,-2081,2,25.8,,25.4,,,24.2,2.21,,23.7,32.1,15.5,24.5,24.5,24.6,26.3,24.3,0.2,23.9,,22.8,23.7,,23.5,,,24.4,24.5,,19.3,19.3,19.6,3.08,21.2,0.03,0.02,-,-,-,0.508,-,16.07,1.74,,0.01,,9.04E-06,3.70E+01,2.69E-03,ND,2,,,,13.35,-,0.508,0.472,100,99.98,-,
2019/12/24 23:00,-2292,-2081,2,25.6,,25.3,,,24.2,2.06,,23.7,32,15.4,24.5,24.5,24.6,26.3,24.3,0.2,23.9,,22.8,23.7,,23.5,,,24.5,24.5,,19.3,19.3,19.6,3.05,21,0.04,0.02,-,-,-,0.508,-,15.83,1.74,,0.01,,9.04E-06,3.70E+01,8.07E-03,ND,2,,,,13.37,-,0.507,0.472,100,99.99,-,
2019/12/25 5:00,-2293,-2081,2,25.6,,25.3,,,24.2,2.12,,23.7,32,15.4,24.5,24.5,24.6,26.2,24.3,0.2,23.9,,22.8,23.7,,23.5,,,24.4,24.5,,19.2,19.3,19.6,3.01,21.2,0.03,0.02,-,-,-,0.508,-,15.81,1.74,,0.01,,9.04E-06,3.70E+01,2.69E-03,ND,2,,,,13.34,-,0.507,0.472,100,99.98,-,
2019/12/25 11:00,-2292,-2081,1,25.5,,25.4,,,24.2,2.23,,23.7,32,15.3,24.5,24.5,24.5,26.2,24.3,0.2,23.9,,22.7,23.7,,23.5,,,24.4,24.5,,19.2,19.2,19.5,2.98,20.7,0.03,0.02,-,-,-,0.508,-,16.17,1.74,,0.01,,9.08E-06,3.70E+01,1.88E-02,ND,2,,,,13.36,-,0.507,0.472,100,100,-,
2019/12/25 17:00,-2292,-2081,1,25.5,,25.3,,,24.1,2.71,,23.7,32,15.3,24.4,24.4,24.5,26.2,24.2,0.2,23.8,,22.7,23.7,,23.4,,,24.4,24.4,,19.2,19.2,19.5,2.96,20.8,0.05,0.04,-,-,-,0.508,-,17.8,1.74,,0.01,,9.08E-06,3.70E+01,5.38E-03,ND,2,,,,13.34,-,0.507,0.472,100,99.99,-,
2019/12/25 23:00,-2293,-2080,1,25.5,,25.3,,,24.1,3.16,,23.6,31.9,15.3,24.5,24.4,24.5,26.2,24.2,0.1,23.8,,22.7,23.7,,23.4,,,24.4,24.4,,19.2,19.2,19.5,2.95,20.9,0.05,0.03,-,-,-,0.508,-,17.86,1.74,,0.01,,8.88E-06,3.70E+01,8.07E-03,ND,2,,,,13.3,-,0.508,0.472,100,99.99,-,
2019/12/26 5:00,-2293,-2081,1,25.4,,25.2,,,24.1,3.26,,23.7,31.9,15.3,24.4,24,24.5,26.2,24.2,0.1,23.8,,22.7,23.3,,23.4,,,24.3,24.4,,19.2,19.2,19.5,2.93,20.9,0.04,0.03,-,-,-,0.508,-,18.7,1.74,,0.01,,8.88E-06,3.70E+01,5.38E-03,ND,2,,,,13.3,-,0.508,0.472,100,100,-,
2019/12/26 11:00,-2292,-2081,1,25.4,,25.1,,,24,3.17,,23.6,31.9,15.3,24.5,24,24.5,26.1,24.2,0,23.8,,22.6,23.3,,23.4,,,24.3,24.4,,19.2,19.2,19.5,2.91,21,0.05,0.03,-,-,-,0.508,-,18.49,1.74,,0.01,,8.83E-06,3.70E+01,1.61E-02,ND,2,,,,13.33,-,0.508,0.472,100,100,-,
2019/12/26 17:00,-2293,-2081,1,25.4,,25.2,,,23.9,3.33,,23.6,31.8,15.3,24.4,24,24.4,26.1,24.2,0,23.8,,22.6,23.5,,23.4,,,24.4,24.3,,19.2,19.1,19.5,2.9,21,0.04,0.02,-,-,-,0.508,-,16.5,1.74,,0.01,,8.83E-06,3.70E+01,1.07E-02,ND,2,,,,13.35,-,0.508,0.472,100,100,-,
2019/12/26 23:00,-2293,-2081,1,25.3,,25.1,,,24,3.82,,23.6,31.8,15.2,24.4,24.3,24.4,26.1,24.1,0,23.7,,22.6,23.4,,23.3,,,24.3,24.3,,19.2,19.1,19.5,2.88,21,0.03,0.02,-,-,-,0.508,-,18.45,1.74,,0.01,,8.90E-06,3.70E+01,8.07E-03,ND,2,,,,13.33,-,0.508,0.472,100,99.99,-,
2019/12/27 5:00,-2292,-2081,2,25.3,,25,,,23.9,4.48,,23.5,31.8,15.2,24.4,24.1,24.4,26.1,24.1,0,23.7,,22.6,23.4,,23.3,,,24.3,24.3,,19.2,19.1,19.4,2.85,20.9,0.02,0.01,-,-,-,0.508,-,19.46,1.74,,0.01,,8.90E-06,3.70E+01,2.69E-03,ND,2,,,,13.32,-,0.508,0.472,100,100,-,
2019/12/27 11:00,-2293,-2080,3,25.3,,25,,,23.8,4.48,,23.5,31.8,15.2,24.3,24.2,24.3,26,24.1,0,23.7,,22.6,23.4,,23.3,,,24.2,24.3,,19.2,19.1,19.4,3.88,20.9,0.02,0.01,-,-,-,0.508,-,19.13,1.74,,0.01,,8.85E-06,3.70E+01,8.07E-03,ND,2,,,,13.32,-,0.508,0.472,100,100,-,
2019/12/27 17:00,-2293,-2081,2,25.1,,25.1,,,23.7,3.13,,23.5,31.7,15.2,24.3,24.1,24.3,26,24.1,-0.2,23.7,,22.5,23.4,,23.3,,,24.2,24.2,,19.1,19.1,19.4,4.65,21.2,0.04,0.02,-,-,-,0.508,-,17.62,1.74,,0.01,,8.85E-06,3.70E+01,8.07E-03,ND,2,,,,13.31,-,0.508,0.472,100,99.98,-,
2019/12/27 23:00,-2293,-2081,2,24.9,,25.1,,,23.7,2.38,,23.4,31.7,15.1,24.2,24.1,24.3,26,24,-0.3,23.6,,22.5,23.3,,23.2,,,24.1,24.1,,19,19.1,19.4,4.62,20.9,0.05,0.03,-,-,-,0.508,-,16.88,1.74,,0.01,,8.96E-06,3.70E+01,1.07E-02,ND,2,,,,13.33,-,0.508,0.472,100,99.99,-,
2019/12/28 5:00,-2293,-2081,1,24.9,,25.1,,,23.5,2.14,,23.3,31.6,15,24.2,24,24.2,25.9,23.9,-0.4,23.5,,22.4,23.3,,23.2,,,24.1,24.1,,19,19.1,19.4,4.59,20.7,0.05,0.04,-,-,-,0.508,-,16.74,1.74,,0.01,,8.96E-06,3.70E+01,1.07E-02,ND,2,,,,13.31,-,0.508,0.472,100,99.98,-,
2019/12/28 11:00,-2292,-2082,1,24.7,,25,,,23.3,1.86,,23.3,31.6,14.9,24.1,23.9,24.1,25.8,23.9,-0.5,23.5,,22.3,23.2,,23.1,,,24,24,,19,19,19.4,4.56,20.5,0.06,0.04,-,-,-,0.508,-,15.44,1.74,,0.01,,8.77E-06,3.70E+01,1.34E-02,ND,2,,,,13.37,-,0.507,0.471,100,99.99,-,
2019/12/28 17:00,-2292,-2082,1,24.9,,24.9,,,23.1,1.75,,23.3,31.6,14.9,24.1,23.9,24.1,25.8,23.8,-0.5,23.4,,22.2,23.1,,23,,,23.9,24,,18.9,19,19.3,4.54,20.4,0.06,0.04,-,-,-,0.508,-,16.79,1.74,,0.01,,8.77E-06,3.70E+01,8.07E-03,ND,2,,,,13.29,-,0.507,0.472,100,99.99,-,
2019/12/28 23:00,-2293,-2082,1,24.8,,24.9,,,23,1.63,,23.2,31.5,14.9,24,23.6,24,25.7,23.7,-0.6,23.3,,22.2,23,,22.9,,,23.9,23.9,,18.9,19,19.3,4.51,20.4,0.06,0.04,-,-,-,0.508,-,17.23,1.74,,0.01,,8.77E-06,3.70E+01,8.07E-03,ND,2,,,,13.35,-,0.507,0.472,100,99.98,-,
2019/12/29 5:00,-2292,-2081,1,24.7,,24.9,,,22.9,1.71,,23.1,31.4,14.8,23.9,23.5,23.9,25.6,23.6,-0.7,23.2,,22.1,23,,22.9,,,23.8,23.8,,18.9,19,19.3,4.48,20.3,0.05,0.04,-,-,-,0.508,-,16.55,1.74,,0.01,,8.77E-06,3.70E+01,1.07E-02,ND,2,,,,13.38,-,0.507,0.472,100,99.97,-,
2019/12/29 11:00,-2292,-2081,1,24.4,,24.9,,,22.7,1.79,,22.9,31.4,14.8,23.9,23.5,23.9,25.6,23.6,-0.8,23.2,,22,22.9,,22.8,,,23.7,23.8,,18.8,18.9,19.2,4.45,20.2,0.06,0.04,-,-,-,0.508,-,16.05,1.74,,0.01,,9.00E-06,3.60E+01,1.07E-02,ND,2,,,,13.39,-,0.507,0.471,100,100,-,
2019/12/29 17:00,-2293,-2081,1,24.6,,24.7,,,22.6,1.79,,22.9,31.4,14.7,23.8,23.7,23.8,25.5,23.7,-0.8,23.1,,21.9,22.8,,22.7,,,23.7,23.7,,18.9,18.9,19.2,4.43,20.3,0.06,0.04,-,-,-,0.508,-,17.15,1.73,,0.01,,9.00E-06,3.70E+01,1.34E-02,ND,2,,,,13.36,-,0.507,0.471,100,99.99,-,
2019/12/29 23:00,-2292,-2081,1,24.6,,24.8,,,22.5,1.83,,22.8,31.3,14.7,23.7,23.6,23.7,25.5,23.6,-1,23.1,,21.9,22.8,,22.7,,,23.6,23.7,,18.8,18.9,19.2,4.41,20.4,0.05,0.04,-,-,-,0.508,-,15.62,1.74,,0.01,,8.87E-06,3.70E+01,8.07E-03,ND,2,,,,13.38,-,0.507,0.472,100,99.99,-,
2019/12/30 5:00,-2291,-2082,1,24.5,,24.7,,,22.3,2.14,,22.8,31.2,14.7,23.7,23.3,23.7,25.4,23.5,-1,23,,21.9,22.7,,22.6,,,23.5,23.6,,18.8,18.9,19.2,4.39,20.2,0.05,0.03,-,-,-,0.508,-,16.6,1.74,,0.01,,8.87E-06,3.70E+01,5.38E-03,ND,2,,,,13.36,-,0.507,0.472,100,99.98,-,
2019/12/30 11:00,-2292,-2082,1,24.5,,24.7,,,22.2,2.39,,22.8,31.2,14.6,23.6,23.2,23.6,25.3,23.5,-1,22.9,,21.7,22.6,,22.5,,,23.5,23.5,,18.7,18.8,19.1,4.36,20,0.05,0.03,-,-,-,0.508,-,17.18,1.74,,0.01,,8.99E-06,3.70E+01,8.07E-03,ND,2,,,,13.39,-,0.507,0.471,100,99.99,-,
2019/12/30 17:00,-2291,-2082,1,24.4,,24.7,,,22,2.97,,22.7,31,14.6,23.5,23.1,23.5,25.3,23.4,-1,22.9,,21.7,22.6,,22.4,,,23.4,23.4,,18.7,18.8,19.1,4.34,20,0.03,0.02,-,-,-,0.508,-,16.98,1.74,,0.01,,8.99E-06,3.70E+01,5.38E-03,ND,2,,,,13.37,-,0.507,0.472,100,99.99,-,
2019/12/30 23:00,-2291,-2082,1,24.2,,24.6,,,22,3.35,,22.6,30.8,14.6,23.4,23.1,23.5,25.2,23.3,-1,22.8,,21.7,22.5,,22.4,,,23.3,23.4,,18.7,18.7,19.1,4.32,19.9,0.03,0.02,-,-,-,0.508,-,18.42,1.74,,0.01,,8.98E-06,3.70E+01,1.34E-02,ND,2,,,,13.27,-,0.507,0.472,100,99.99,-,
2019/12/31 5:00,-2292,-2083,1,24.3,,24.6,,,22,3.73,,22.5,30.9,14.6,23.4,23,23.4,25.1,23.3,-0.9,22.8,,21.6,22.5,,22.3,,,23.3,23.3,,18.7,18.7,19.1,4.3,20,0.03,0.02,-,-,-,0.508,-,18.25,1.74,,0.01,,8.98E-06,3.70E+01,8.07E-03,ND,2,,,,13.37,-,0.508,0.472,100,99.99,-,
2019/12/31 11:00,-2292,-2081,1,24.2,,24.7,,,21.9,3.94,,22.5,30.9,14.6,23.3,22.7,23.3,25.1,23.2,-0.9,22.7,,21.6,21.8,,22.3,,,23.3,23.3,,18.7,18.7,19,4.29,20.1,0.03,0.02,-,-,-,0.508,-,18.45,1.74,,0.01,,8.90E-06,3.70E+01,8.07E-03,ND,2,,,,13.29,-,0.507,0.471,100,100,-,
2019/12/31 17:00,-2293,-2081,1,24.1,,24.7,,,22.1,3.05,,22.4,30.9,14.5,23.3,22.9,23.3,25,23.1,-0.8,22.7,,21.5,22.1,,22.3,,,23.2,23.2,,18.6,18.7,19,4.28,20.1,0.04,0.04,-,-,-,0.508,-,18.16,1.74,,0.01,,8.90E-06,3.70E+01,1.07E-02,ND,2,,,,13.39,-,0.507,0.472,100,99.99,-,
2019/12/31 23:00,-2292,-2083,1,24.1,,24.5,,,22,2.55,,22.4,30.9,14.5,23.3,22.8,23.2,24.9,23.1,-0.9,22.6,,21.5,22,,22.2,,,23.1,23.2,,18.5,18.7,19,4.26,20.1,0.04,0.04,-,-,-,0.508,-,17.42,1.74,,0.01,,8.99E-06,3.70E+01,2.69E-03,ND,2,,,,13.37,-,0.508,0.472,100,99.98,-,
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K1),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F1),TOP CONTOROL ROD DRIVE HOUSING(TE-2-3-69N1),VESSEL BOTTOM DRAIN(TE-2-106),Pressure in PCV,RPV BELLOWS SEAL AREA(TE-16-114R#2),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-114W#1�j,PCV Temperature �iTE-16-114W#2�j,PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,Pressure in S/C,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of building inlet nitrogen gas injection,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Dust concentrations in the exhaust gas from the reactor building,Water levels inside PCV were newly added.,The oxygen concentration of nitrogen gas separation apparatus (A),The oxygen concentration of nitrogen gas separation apparatus (B),The oxygen concentration of nitrogen gas separation apparatus c,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),The nitrogen concentration of nitrogen gas separation apparatus (A),The nitrogen concentration of nitrogen gas separation apparatus (B),The nitrogen concentration of nitrogen gas separation apparatus (C),note
Unit,mm,mm,kPa,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,Nm3/h,Sv/h,Sv/h,Sv/h,Sv/h,Bq/cm3,Bq/cm3,mSv/h,Bq/cm3,-,%,%,%,Nm3/h,MPa,MPa,MPa,%,%,%,
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,Instrument failure,,Instrument failure,Instrument failure,Continuously monitoring the status,,Instrument failure,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,,,,,,Removed,Removed,,,Instrument failure,Continuously monitoring the status,,,,,,,,,,,,,,Instrument failure,,Instrument failure,,,,,,,,,,,,,,,,
